Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
917625,Old Roman Road Ancaster,2024-03-12T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T09:50:00.000+00:00,transformer,,Temperature,C,16.3
917625,Old Roman Road Ancaster,2024-03-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
917625,Old Roman Road Ancaster,2024-03-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
917625,Old Roman Road Ancaster,2024-03-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
917625,Old Roman Road Ancaster,2024-03-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
917625,Old Roman Road Ancaster,2024-03-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
917625,Old Roman Road Ancaster,2024-03-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
917625,Old Roman Road Ancaster,2024-03-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
917625,Old Roman Road Ancaster,2024-03-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
917625,Old Roman Road Ancaster,2024-03-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
917625,Old Roman Road Ancaster,2024-03-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.18
917625,Old Roman Road Ancaster,2024-03-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.4
917625,Old Roman Road Ancaster,2024-03-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.04
917625,Old Roman Road Ancaster,2024-03-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
917625,Old Roman Road Ancaster,2024-03-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
917625,Old Roman Road Ancaster,2024-03-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
917625,Old Roman Road Ancaster,2024-03-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
917625,Old Roman Road Ancaster,2024-03-12T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
917625,Old Roman Road Ancaster,2024-03-12T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-12T09:40:00.000+00:00,feeder,,N Current (RMS),A,3.2
917625,Old Roman Road Ancaster,2024-03-12T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-12T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.76
917625,Old Roman Road Ancaster,2024-03-12T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.18
917625,Old Roman Road Ancaster,2024-03-12T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
917625,Old Roman Road Ancaster,2024-03-12T09:40:00.000+00:00,feeder,,L3 Active Power,kW,10.57
917625,Old Roman Road Ancaster,2024-03-12T09:40:00.000+00:00,feeder,,L2 Active Power,kW,6.66
917625,Old Roman Road Ancaster,2024-03-12T09:40:00.000+00:00,feeder,,L1 Active Power,kW,7.69
917625,Old Roman Road Ancaster,2024-03-12T09:40:00.000+00:00,feeder,,N Current (RMS),A,29.2
917625,Old Roman Road Ancaster,2024-03-12T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
917625,Old Roman Road Ancaster,2024-03-12T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
917625,Old Roman Road Ancaster,2024-03-12T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
917625,Old Roman Road Ancaster,2024-03-12T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-12T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-12T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-12T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-12T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-12T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-12T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-12T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T09:40:00.000+00:00,transformer,,Temperature,C,16.2
917625,Old Roman Road Ancaster,2024-03-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
917625,Old Roman Road Ancaster,2024-03-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
917625,Old Roman Road Ancaster,2024-03-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
917625,Old Roman Road Ancaster,2024-03-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
917625,Old Roman Road Ancaster,2024-03-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
917625,Old Roman Road Ancaster,2024-03-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
917625,Old Roman Road Ancaster,2024-03-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
917625,Old Roman Road Ancaster,2024-03-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
917625,Old Roman Road Ancaster,2024-03-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
917625,Old Roman Road Ancaster,2024-03-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.63
917625,Old Roman Road Ancaster,2024-03-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.7
917625,Old Roman Road Ancaster,2024-03-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.65
917625,Old Roman Road Ancaster,2024-03-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
917625,Old Roman Road Ancaster,2024-03-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
917625,Old Roman Road Ancaster,2024-03-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
917625,Old Roman Road Ancaster,2024-03-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
917625,Old Roman Road Ancaster,2024-03-12T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-12T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
917625,Old Roman Road Ancaster,2024-03-12T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-12T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-12T09:30:00.000+00:00,feeder,,N Current (RMS),A,3.5
917625,Old Roman Road Ancaster,2024-03-12T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-12T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.36
917625,Old Roman Road Ancaster,2024-03-12T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.92
917625,Old Roman Road Ancaster,2024-03-12T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
917625,Old Roman Road Ancaster,2024-03-12T09:30:00.000+00:00,feeder,,L3 Active Power,kW,10.23
917625,Old Roman Road Ancaster,2024-03-12T09:30:00.000+00:00,feeder,,L2 Active Power,kW,5.89
917625,Old Roman Road Ancaster,2024-03-12T09:30:00.000+00:00,feeder,,L1 Active Power,kW,5.94
917625,Old Roman Road Ancaster,2024-03-12T09:30:00.000+00:00,feeder,,N Current (RMS),A,31.4
917625,Old Roman Road Ancaster,2024-03-12T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
917625,Old Roman Road Ancaster,2024-03-12T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
917625,Old Roman Road Ancaster,2024-03-12T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
917625,Old Roman Road Ancaster,2024-03-12T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
917625,Old Roman Road Ancaster,2024-03-12T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-12T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-12T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-12T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
917625,Old Roman Road Ancaster,2024-03-12T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-12T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-12T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-12T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T09:30:00.000+00:00,transformer,,Temperature,C,16.2
917625,Old Roman Road Ancaster,2024-03-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
917625,Old Roman Road Ancaster,2024-03-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
917625,Old Roman Road Ancaster,2024-03-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
917625,Old Roman Road Ancaster,2024-03-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
917625,Old Roman Road Ancaster,2024-03-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
917625,Old Roman Road Ancaster,2024-03-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
917625,Old Roman Road Ancaster,2024-03-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
917625,Old Roman Road Ancaster,2024-03-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
917625,Old Roman Road Ancaster,2024-03-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
917625,Old Roman Road Ancaster,2024-03-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.29
917625,Old Roman Road Ancaster,2024-03-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.93
917625,Old Roman Road Ancaster,2024-03-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.89
917625,Old Roman Road Ancaster,2024-03-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
917625,Old Roman Road Ancaster,2024-03-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
917625,Old Roman Road Ancaster,2024-03-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
917625,Old Roman Road Ancaster,2024-03-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
917625,Old Roman Road Ancaster,2024-03-12T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-12T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
917625,Old Roman Road Ancaster,2024-03-12T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-12T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-12T09:20:00.000+00:00,feeder,,N Current (RMS),A,3.7
917625,Old Roman Road Ancaster,2024-03-12T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-12T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.5
917625,Old Roman Road Ancaster,2024-03-12T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.89
917625,Old Roman Road Ancaster,2024-03-12T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
917625,Old Roman Road Ancaster,2024-03-12T09:20:00.000+00:00,feeder,,L3 Active Power,kW,10.67
917625,Old Roman Road Ancaster,2024-03-12T09:20:00.000+00:00,feeder,,L2 Active Power,kW,6.42
917625,Old Roman Road Ancaster,2024-03-12T09:20:00.000+00:00,feeder,,L1 Active Power,kW,5.96
917625,Old Roman Road Ancaster,2024-03-12T09:20:00.000+00:00,feeder,,N Current (RMS),A,29.4
917625,Old Roman Road Ancaster,2024-03-12T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
917625,Old Roman Road Ancaster,2024-03-12T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
917625,Old Roman Road Ancaster,2024-03-12T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
917625,Old Roman Road Ancaster,2024-03-12T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
917625,Old Roman Road Ancaster,2024-03-12T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-12T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-12T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-12T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
917625,Old Roman Road Ancaster,2024-03-12T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-12T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-12T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-12T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T09:20:00.000+00:00,transformer,,Temperature,C,16.2
917625,Old Roman Road Ancaster,2024-03-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
917625,Old Roman Road Ancaster,2024-03-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
917625,Old Roman Road Ancaster,2024-03-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
917625,Old Roman Road Ancaster,2024-03-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
917625,Old Roman Road Ancaster,2024-03-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
917625,Old Roman Road Ancaster,2024-03-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
917625,Old Roman Road Ancaster,2024-03-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
917625,Old Roman Road Ancaster,2024-03-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
917625,Old Roman Road Ancaster,2024-03-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
917625,Old Roman Road Ancaster,2024-03-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.73
917625,Old Roman Road Ancaster,2024-03-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.46
917625,Old Roman Road Ancaster,2024-03-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.91
917625,Old Roman Road Ancaster,2024-03-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
917625,Old Roman Road Ancaster,2024-03-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
917625,Old Roman Road Ancaster,2024-03-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
917625,Old Roman Road Ancaster,2024-03-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
917625,Old Roman Road Ancaster,2024-03-12T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-12T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-12T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-12T09:10:00.000+00:00,feeder,,N Current (RMS),A,2.7
917625,Old Roman Road Ancaster,2024-03-12T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.4
917625,Old Roman Road Ancaster,2024-03-12T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.32
917625,Old Roman Road Ancaster,2024-03-12T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-12T09:10:00.000+00:00,feeder,,L3 Active Power,kW,8.85
917625,Old Roman Road Ancaster,2024-03-12T09:10:00.000+00:00,feeder,,L2 Active Power,kW,7.08
917625,Old Roman Road Ancaster,2024-03-12T09:10:00.000+00:00,feeder,,L1 Active Power,kW,6.06
917625,Old Roman Road Ancaster,2024-03-12T09:10:00.000+00:00,feeder,,N Current (RMS),A,21.5
917625,Old Roman Road Ancaster,2024-03-12T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
917625,Old Roman Road Ancaster,2024-03-12T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
917625,Old Roman Road Ancaster,2024-03-12T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
917625,Old Roman Road Ancaster,2024-03-12T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-12T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-12T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-12T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-12T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-12T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T09:10:00.000+00:00,transformer,,Temperature,C,16.2
917625,Old Roman Road Ancaster,2024-03-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
917625,Old Roman Road Ancaster,2024-03-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
917625,Old Roman Road Ancaster,2024-03-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
917625,Old Roman Road Ancaster,2024-03-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
917625,Old Roman Road Ancaster,2024-03-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
917625,Old Roman Road Ancaster,2024-03-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
917625,Old Roman Road Ancaster,2024-03-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
917625,Old Roman Road Ancaster,2024-03-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
917625,Old Roman Road Ancaster,2024-03-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
917625,Old Roman Road Ancaster,2024-03-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.9
917625,Old Roman Road Ancaster,2024-03-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.09
917625,Old Roman Road Ancaster,2024-03-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.02
917625,Old Roman Road Ancaster,2024-03-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,22.8
917625,Old Roman Road Ancaster,2024-03-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
917625,Old Roman Road Ancaster,2024-03-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
917625,Old Roman Road Ancaster,2024-03-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
917625,Old Roman Road Ancaster,2024-03-12T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-12T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-12T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-12T09:00:00.000+00:00,feeder,,N Current (RMS),A,2.3
917625,Old Roman Road Ancaster,2024-03-12T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.38
917625,Old Roman Road Ancaster,2024-03-12T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.45
917625,Old Roman Road Ancaster,2024-03-12T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-12T09:00:00.000+00:00,feeder,,L3 Active Power,kW,9.37
917625,Old Roman Road Ancaster,2024-03-12T09:00:00.000+00:00,feeder,,L2 Active Power,kW,7.97
917625,Old Roman Road Ancaster,2024-03-12T09:00:00.000+00:00,feeder,,L1 Active Power,kW,6.91
917625,Old Roman Road Ancaster,2024-03-12T09:00:00.000+00:00,feeder,,N Current (RMS),A,21.3
917625,Old Roman Road Ancaster,2024-03-12T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
917625,Old Roman Road Ancaster,2024-03-12T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
917625,Old Roman Road Ancaster,2024-03-12T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
917625,Old Roman Road Ancaster,2024-03-12T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-12T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-12T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-12T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-12T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-12T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T09:00:00.000+00:00,transformer,,Temperature,C,16.2
917625,Old Roman Road Ancaster,2024-03-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
917625,Old Roman Road Ancaster,2024-03-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
917625,Old Roman Road Ancaster,2024-03-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
917625,Old Roman Road Ancaster,2024-03-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
917625,Old Roman Road Ancaster,2024-03-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
917625,Old Roman Road Ancaster,2024-03-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
917625,Old Roman Road Ancaster,2024-03-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
917625,Old Roman Road Ancaster,2024-03-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
917625,Old Roman Road Ancaster,2024-03-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
917625,Old Roman Road Ancaster,2024-03-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.41
917625,Old Roman Road Ancaster,2024-03-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.98
917625,Old Roman Road Ancaster,2024-03-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.86
917625,Old Roman Road Ancaster,2024-03-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,22.7
917625,Old Roman Road Ancaster,2024-03-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
917625,Old Roman Road Ancaster,2024-03-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
917625,Old Roman Road Ancaster,2024-03-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
917625,Old Roman Road Ancaster,2024-03-12T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-12T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-12T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
917625,Old Roman Road Ancaster,2024-03-12T08:50:00.000+00:00,feeder,,N Current (RMS),A,2.0
917625,Old Roman Road Ancaster,2024-03-12T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-12T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.23
917625,Old Roman Road Ancaster,2024-03-12T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.48
917625,Old Roman Road Ancaster,2024-03-12T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
917625,Old Roman Road Ancaster,2024-03-12T08:50:00.000+00:00,feeder,,L3 Active Power,kW,10.25
917625,Old Roman Road Ancaster,2024-03-12T08:50:00.000+00:00,feeder,,L2 Active Power,kW,7.44
917625,Old Roman Road Ancaster,2024-03-12T08:50:00.000+00:00,feeder,,L1 Active Power,kW,6.67
917625,Old Roman Road Ancaster,2024-03-12T08:50:00.000+00:00,feeder,,N Current (RMS),A,26.2
917625,Old Roman Road Ancaster,2024-03-12T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
917625,Old Roman Road Ancaster,2024-03-12T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
917625,Old Roman Road Ancaster,2024-03-12T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
917625,Old Roman Road Ancaster,2024-03-12T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
917625,Old Roman Road Ancaster,2024-03-12T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-12T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-12T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-12T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
917625,Old Roman Road Ancaster,2024-03-12T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-12T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-12T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T08:50:00.000+00:00,transformer,,Temperature,C,16.2
917625,Old Roman Road Ancaster,2024-03-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
917625,Old Roman Road Ancaster,2024-03-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
917625,Old Roman Road Ancaster,2024-03-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
917625,Old Roman Road Ancaster,2024-03-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
917625,Old Roman Road Ancaster,2024-03-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
917625,Old Roman Road Ancaster,2024-03-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
917625,Old Roman Road Ancaster,2024-03-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
917625,Old Roman Road Ancaster,2024-03-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
917625,Old Roman Road Ancaster,2024-03-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
917625,Old Roman Road Ancaster,2024-03-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.31
917625,Old Roman Road Ancaster,2024-03-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.45
917625,Old Roman Road Ancaster,2024-03-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.62
917625,Old Roman Road Ancaster,2024-03-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
917625,Old Roman Road Ancaster,2024-03-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
917625,Old Roman Road Ancaster,2024-03-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
917625,Old Roman Road Ancaster,2024-03-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
917625,Old Roman Road Ancaster,2024-03-12T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-12T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-12T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-12T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-12T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
917625,Old Roman Road Ancaster,2024-03-12T08:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
917625,Old Roman Road Ancaster,2024-03-12T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-12T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.53
917625,Old Roman Road Ancaster,2024-03-12T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.99
917625,Old Roman Road Ancaster,2024-03-12T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
917625,Old Roman Road Ancaster,2024-03-12T08:40:00.000+00:00,feeder,,L3 Active Power,kW,11.09
917625,Old Roman Road Ancaster,2024-03-12T08:40:00.000+00:00,feeder,,L2 Active Power,kW,8.33
917625,Old Roman Road Ancaster,2024-03-12T08:40:00.000+00:00,feeder,,L1 Active Power,kW,7.45
917625,Old Roman Road Ancaster,2024-03-12T08:40:00.000+00:00,feeder,,N Current (RMS),A,26.4
917625,Old Roman Road Ancaster,2024-03-12T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
917625,Old Roman Road Ancaster,2024-03-12T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
917625,Old Roman Road Ancaster,2024-03-12T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
917625,Old Roman Road Ancaster,2024-03-12T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
917625,Old Roman Road Ancaster,2024-03-12T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-12T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-12T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-12T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
917625,Old Roman Road Ancaster,2024-03-12T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-12T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-12T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T08:40:00.000+00:00,transformer,,Temperature,C,16.1
917625,Old Roman Road Ancaster,2024-03-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
917625,Old Roman Road Ancaster,2024-03-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
917625,Old Roman Road Ancaster,2024-03-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
917625,Old Roman Road Ancaster,2024-03-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
917625,Old Roman Road Ancaster,2024-03-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
917625,Old Roman Road Ancaster,2024-03-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
917625,Old Roman Road Ancaster,2024-03-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
917625,Old Roman Road Ancaster,2024-03-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
917625,Old Roman Road Ancaster,2024-03-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
917625,Old Roman Road Ancaster,2024-03-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.15
917625,Old Roman Road Ancaster,2024-03-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.34
917625,Old Roman Road Ancaster,2024-03-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.39
917625,Old Roman Road Ancaster,2024-03-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
917625,Old Roman Road Ancaster,2024-03-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
917625,Old Roman Road Ancaster,2024-03-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
917625,Old Roman Road Ancaster,2024-03-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
917625,Old Roman Road Ancaster,2024-03-12T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-12T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-12T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-12T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-12T08:30:00.000+00:00,feeder,,N Current (RMS),A,3.1
917625,Old Roman Road Ancaster,2024-03-12T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.54
917625,Old Roman Road Ancaster,2024-03-12T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.51
917625,Old Roman Road Ancaster,2024-03-12T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T08:30:00.000+00:00,feeder,,L3 Active Power,kW,10.42
917625,Old Roman Road Ancaster,2024-03-12T08:30:00.000+00:00,feeder,,L2 Active Power,kW,8.52
917625,Old Roman Road Ancaster,2024-03-12T08:30:00.000+00:00,feeder,,L1 Active Power,kW,7.0
917625,Old Roman Road Ancaster,2024-03-12T08:30:00.000+00:00,feeder,,N Current (RMS),A,25.5
917625,Old Roman Road Ancaster,2024-03-12T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
917625,Old Roman Road Ancaster,2024-03-12T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
917625,Old Roman Road Ancaster,2024-03-12T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
917625,Old Roman Road Ancaster,2024-03-12T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-12T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
917625,Old Roman Road Ancaster,2024-03-12T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-12T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-12T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T08:30:00.000+00:00,transformer,,Temperature,C,16.1
917625,Old Roman Road Ancaster,2024-03-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
917625,Old Roman Road Ancaster,2024-03-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
917625,Old Roman Road Ancaster,2024-03-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
917625,Old Roman Road Ancaster,2024-03-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
917625,Old Roman Road Ancaster,2024-03-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
917625,Old Roman Road Ancaster,2024-03-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
917625,Old Roman Road Ancaster,2024-03-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
917625,Old Roman Road Ancaster,2024-03-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
917625,Old Roman Road Ancaster,2024-03-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.47
917625,Old Roman Road Ancaster,2024-03-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.52
917625,Old Roman Road Ancaster,2024-03-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.95
917625,Old Roman Road Ancaster,2024-03-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
917625,Old Roman Road Ancaster,2024-03-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
917625,Old Roman Road Ancaster,2024-03-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
917625,Old Roman Road Ancaster,2024-03-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
917625,Old Roman Road Ancaster,2024-03-12T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-12T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
917625,Old Roman Road Ancaster,2024-03-12T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-12T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-12T08:20:00.000+00:00,feeder,,N Current (RMS),A,3.5
917625,Old Roman Road Ancaster,2024-03-12T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-12T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.64
917625,Old Roman Road Ancaster,2024-03-12T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.44
917625,Old Roman Road Ancaster,2024-03-12T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
917625,Old Roman Road Ancaster,2024-03-12T08:20:00.000+00:00,feeder,,L3 Active Power,kW,12.27
917625,Old Roman Road Ancaster,2024-03-12T08:20:00.000+00:00,feeder,,L2 Active Power,kW,7.52
917625,Old Roman Road Ancaster,2024-03-12T08:20:00.000+00:00,feeder,,L1 Active Power,kW,7.71
917625,Old Roman Road Ancaster,2024-03-12T08:20:00.000+00:00,feeder,,N Current (RMS),A,30.4
917625,Old Roman Road Ancaster,2024-03-12T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.8
917625,Old Roman Road Ancaster,2024-03-12T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
917625,Old Roman Road Ancaster,2024-03-12T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
917625,Old Roman Road Ancaster,2024-03-12T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
917625,Old Roman Road Ancaster,2024-03-12T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-12T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-12T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-12T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-12T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
917625,Old Roman Road Ancaster,2024-03-12T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-12T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
