Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
917625,Old Roman Road Ancaster,2024-03-12T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-12T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T08:20:00.000+00:00,transformer,,Temperature,C,16.2
917625,Old Roman Road Ancaster,2024-03-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
917625,Old Roman Road Ancaster,2024-03-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
917625,Old Roman Road Ancaster,2024-03-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
917625,Old Roman Road Ancaster,2024-03-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
917625,Old Roman Road Ancaster,2024-03-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
917625,Old Roman Road Ancaster,2024-03-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
917625,Old Roman Road Ancaster,2024-03-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
917625,Old Roman Road Ancaster,2024-03-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
917625,Old Roman Road Ancaster,2024-03-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
917625,Old Roman Road Ancaster,2024-03-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.34
917625,Old Roman Road Ancaster,2024-03-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.55
917625,Old Roman Road Ancaster,2024-03-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.66
917625,Old Roman Road Ancaster,2024-03-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
917625,Old Roman Road Ancaster,2024-03-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
917625,Old Roman Road Ancaster,2024-03-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
917625,Old Roman Road Ancaster,2024-03-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
917625,Old Roman Road Ancaster,2024-03-12T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-12T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-12T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-12T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-12T08:10:00.000+00:00,feeder,,N Current (RMS),A,2.3
917625,Old Roman Road Ancaster,2024-03-12T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-12T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.71
917625,Old Roman Road Ancaster,2024-03-12T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.21
917625,Old Roman Road Ancaster,2024-03-12T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
917625,Old Roman Road Ancaster,2024-03-12T08:10:00.000+00:00,feeder,,L3 Active Power,kW,11.36
917625,Old Roman Road Ancaster,2024-03-12T08:10:00.000+00:00,feeder,,L2 Active Power,kW,7.57
917625,Old Roman Road Ancaster,2024-03-12T08:10:00.000+00:00,feeder,,L1 Active Power,kW,7.38
917625,Old Roman Road Ancaster,2024-03-12T08:10:00.000+00:00,feeder,,N Current (RMS),A,29.3
917625,Old Roman Road Ancaster,2024-03-12T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
917625,Old Roman Road Ancaster,2024-03-12T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
917625,Old Roman Road Ancaster,2024-03-12T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
917625,Old Roman Road Ancaster,2024-03-12T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
917625,Old Roman Road Ancaster,2024-03-12T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-12T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-12T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-12T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
917625,Old Roman Road Ancaster,2024-03-12T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-12T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-12T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T08:10:00.000+00:00,transformer,,Temperature,C,16.1
917625,Old Roman Road Ancaster,2024-03-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
917625,Old Roman Road Ancaster,2024-03-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
917625,Old Roman Road Ancaster,2024-03-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
917625,Old Roman Road Ancaster,2024-03-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
917625,Old Roman Road Ancaster,2024-03-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
917625,Old Roman Road Ancaster,2024-03-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
917625,Old Roman Road Ancaster,2024-03-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
917625,Old Roman Road Ancaster,2024-03-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
917625,Old Roman Road Ancaster,2024-03-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
917625,Old Roman Road Ancaster,2024-03-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.42
917625,Old Roman Road Ancaster,2024-03-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.6
917625,Old Roman Road Ancaster,2024-03-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.33
917625,Old Roman Road Ancaster,2024-03-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
917625,Old Roman Road Ancaster,2024-03-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
917625,Old Roman Road Ancaster,2024-03-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
917625,Old Roman Road Ancaster,2024-03-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
917625,Old Roman Road Ancaster,2024-03-12T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-12T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
917625,Old Roman Road Ancaster,2024-03-12T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-12T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-12T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-12T08:00:00.000+00:00,feeder,,N Current (RMS),A,2.4
917625,Old Roman Road Ancaster,2024-03-12T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-12T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.62
917625,Old Roman Road Ancaster,2024-03-12T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.18
917625,Old Roman Road Ancaster,2024-03-12T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
917625,Old Roman Road Ancaster,2024-03-12T08:00:00.000+00:00,feeder,,L3 Active Power,kW,12.43
917625,Old Roman Road Ancaster,2024-03-12T08:00:00.000+00:00,feeder,,L2 Active Power,kW,6.51
917625,Old Roman Road Ancaster,2024-03-12T08:00:00.000+00:00,feeder,,L1 Active Power,kW,7.76
917625,Old Roman Road Ancaster,2024-03-12T08:00:00.000+00:00,feeder,,N Current (RMS),A,33.7
917625,Old Roman Road Ancaster,2024-03-12T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.7
917625,Old Roman Road Ancaster,2024-03-12T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
917625,Old Roman Road Ancaster,2024-03-12T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
917625,Old Roman Road Ancaster,2024-03-12T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
917625,Old Roman Road Ancaster,2024-03-12T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-12T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-12T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.07
917625,Old Roman Road Ancaster,2024-03-12T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
917625,Old Roman Road Ancaster,2024-03-12T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
917625,Old Roman Road Ancaster,2024-03-12T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-12T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-12T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-12T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T08:00:00.000+00:00,transformer,,Temperature,C,16.2
917625,Old Roman Road Ancaster,2024-03-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
917625,Old Roman Road Ancaster,2024-03-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
917625,Old Roman Road Ancaster,2024-03-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
917625,Old Roman Road Ancaster,2024-03-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
917625,Old Roman Road Ancaster,2024-03-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
917625,Old Roman Road Ancaster,2024-03-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
917625,Old Roman Road Ancaster,2024-03-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
917625,Old Roman Road Ancaster,2024-03-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
917625,Old Roman Road Ancaster,2024-03-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
917625,Old Roman Road Ancaster,2024-03-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.5
917625,Old Roman Road Ancaster,2024-03-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.57
917625,Old Roman Road Ancaster,2024-03-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.72
917625,Old Roman Road Ancaster,2024-03-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
917625,Old Roman Road Ancaster,2024-03-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
917625,Old Roman Road Ancaster,2024-03-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
917625,Old Roman Road Ancaster,2024-03-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
917625,Old Roman Road Ancaster,2024-03-12T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-12T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-12T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-12T07:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
917625,Old Roman Road Ancaster,2024-03-12T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.62
917625,Old Roman Road Ancaster,2024-03-12T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.52
917625,Old Roman Road Ancaster,2024-03-12T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
917625,Old Roman Road Ancaster,2024-03-12T07:50:00.000+00:00,feeder,,L3 Active Power,kW,9.54
917625,Old Roman Road Ancaster,2024-03-12T07:50:00.000+00:00,feeder,,L2 Active Power,kW,7.04
917625,Old Roman Road Ancaster,2024-03-12T07:50:00.000+00:00,feeder,,L1 Active Power,kW,8.11
917625,Old Roman Road Ancaster,2024-03-12T07:50:00.000+00:00,feeder,,N Current (RMS),A,24.1
917625,Old Roman Road Ancaster,2024-03-12T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
917625,Old Roman Road Ancaster,2024-03-12T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
917625,Old Roman Road Ancaster,2024-03-12T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
917625,Old Roman Road Ancaster,2024-03-12T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-12T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-12T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-12T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T07:50:00.000+00:00,transformer,,Temperature,C,16.2
917625,Old Roman Road Ancaster,2024-03-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
917625,Old Roman Road Ancaster,2024-03-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
917625,Old Roman Road Ancaster,2024-03-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
917625,Old Roman Road Ancaster,2024-03-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
917625,Old Roman Road Ancaster,2024-03-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
917625,Old Roman Road Ancaster,2024-03-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
917625,Old Roman Road Ancaster,2024-03-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
917625,Old Roman Road Ancaster,2024-03-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
917625,Old Roman Road Ancaster,2024-03-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
917625,Old Roman Road Ancaster,2024-03-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.59
917625,Old Roman Road Ancaster,2024-03-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.06
917625,Old Roman Road Ancaster,2024-03-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.08
917625,Old Roman Road Ancaster,2024-03-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
917625,Old Roman Road Ancaster,2024-03-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
917625,Old Roman Road Ancaster,2024-03-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
917625,Old Roman Road Ancaster,2024-03-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
917625,Old Roman Road Ancaster,2024-03-12T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-12T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-12T07:40:00.000+00:00,feeder,,N Current (RMS),A,1.8
917625,Old Roman Road Ancaster,2024-03-12T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.46
917625,Old Roman Road Ancaster,2024-03-12T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.33
917625,Old Roman Road Ancaster,2024-03-12T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
917625,Old Roman Road Ancaster,2024-03-12T07:40:00.000+00:00,feeder,,L3 Active Power,kW,9.75
917625,Old Roman Road Ancaster,2024-03-12T07:40:00.000+00:00,feeder,,L2 Active Power,kW,7.83
917625,Old Roman Road Ancaster,2024-03-12T07:40:00.000+00:00,feeder,,L1 Active Power,kW,8.9
917625,Old Roman Road Ancaster,2024-03-12T07:40:00.000+00:00,feeder,,N Current (RMS),A,24.0
917625,Old Roman Road Ancaster,2024-03-12T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
917625,Old Roman Road Ancaster,2024-03-12T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
917625,Old Roman Road Ancaster,2024-03-12T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
917625,Old Roman Road Ancaster,2024-03-12T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-12T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-12T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-12T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T07:40:00.000+00:00,transformer,,Temperature,C,16.2
917625,Old Roman Road Ancaster,2024-03-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
917625,Old Roman Road Ancaster,2024-03-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
917625,Old Roman Road Ancaster,2024-03-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
917625,Old Roman Road Ancaster,2024-03-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
917625,Old Roman Road Ancaster,2024-03-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
917625,Old Roman Road Ancaster,2024-03-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
917625,Old Roman Road Ancaster,2024-03-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
917625,Old Roman Road Ancaster,2024-03-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
917625,Old Roman Road Ancaster,2024-03-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
917625,Old Roman Road Ancaster,2024-03-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.8
917625,Old Roman Road Ancaster,2024-03-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.85
917625,Old Roman Road Ancaster,2024-03-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.88
917625,Old Roman Road Ancaster,2024-03-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
917625,Old Roman Road Ancaster,2024-03-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
917625,Old Roman Road Ancaster,2024-03-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
917625,Old Roman Road Ancaster,2024-03-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
917625,Old Roman Road Ancaster,2024-03-12T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-12T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-12T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-12T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
917625,Old Roman Road Ancaster,2024-03-12T07:30:00.000+00:00,feeder,,N Current (RMS),A,2.7
917625,Old Roman Road Ancaster,2024-03-12T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-12T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.06
917625,Old Roman Road Ancaster,2024-03-12T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.71
917625,Old Roman Road Ancaster,2024-03-12T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
917625,Old Roman Road Ancaster,2024-03-12T07:30:00.000+00:00,feeder,,L3 Active Power,kW,12.54
917625,Old Roman Road Ancaster,2024-03-12T07:30:00.000+00:00,feeder,,L2 Active Power,kW,9.37
917625,Old Roman Road Ancaster,2024-03-12T07:30:00.000+00:00,feeder,,L1 Active Power,kW,8.13
917625,Old Roman Road Ancaster,2024-03-12T07:30:00.000+00:00,feeder,,N Current (RMS),A,28.8
917625,Old Roman Road Ancaster,2024-03-12T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.7
917625,Old Roman Road Ancaster,2024-03-12T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
917625,Old Roman Road Ancaster,2024-03-12T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
917625,Old Roman Road Ancaster,2024-03-12T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
917625,Old Roman Road Ancaster,2024-03-12T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-12T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-12T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-12T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
917625,Old Roman Road Ancaster,2024-03-12T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-12T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-12T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T07:30:00.000+00:00,transformer,,Temperature,C,16.2
917625,Old Roman Road Ancaster,2024-03-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
917625,Old Roman Road Ancaster,2024-03-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
917625,Old Roman Road Ancaster,2024-03-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
917625,Old Roman Road Ancaster,2024-03-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
917625,Old Roman Road Ancaster,2024-03-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
917625,Old Roman Road Ancaster,2024-03-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
917625,Old Roman Road Ancaster,2024-03-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
917625,Old Roman Road Ancaster,2024-03-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
917625,Old Roman Road Ancaster,2024-03-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
917625,Old Roman Road Ancaster,2024-03-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.61
917625,Old Roman Road Ancaster,2024-03-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.39
917625,Old Roman Road Ancaster,2024-03-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.07
917625,Old Roman Road Ancaster,2024-03-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
917625,Old Roman Road Ancaster,2024-03-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
917625,Old Roman Road Ancaster,2024-03-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
917625,Old Roman Road Ancaster,2024-03-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
917625,Old Roman Road Ancaster,2024-03-12T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-12T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-12T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-12T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
917625,Old Roman Road Ancaster,2024-03-12T07:20:00.000+00:00,feeder,,N Current (RMS),A,2.4
917625,Old Roman Road Ancaster,2024-03-12T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.26
917625,Old Roman Road Ancaster,2024-03-12T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.11
917625,Old Roman Road Ancaster,2024-03-12T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
917625,Old Roman Road Ancaster,2024-03-12T07:20:00.000+00:00,feeder,,L3 Active Power,kW,10.99
917625,Old Roman Road Ancaster,2024-03-12T07:20:00.000+00:00,feeder,,L2 Active Power,kW,9.84
917625,Old Roman Road Ancaster,2024-03-12T07:20:00.000+00:00,feeder,,L1 Active Power,kW,8.11
917625,Old Roman Road Ancaster,2024-03-12T07:20:00.000+00:00,feeder,,N Current (RMS),A,23.1
917625,Old Roman Road Ancaster,2024-03-12T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
917625,Old Roman Road Ancaster,2024-03-12T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
917625,Old Roman Road Ancaster,2024-03-12T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
917625,Old Roman Road Ancaster,2024-03-12T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-12T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-12T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-12T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-12T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T07:20:00.000+00:00,transformer,,Temperature,C,16.3
917625,Old Roman Road Ancaster,2024-03-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
917625,Old Roman Road Ancaster,2024-03-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.2
917625,Old Roman Road Ancaster,2024-03-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
917625,Old Roman Road Ancaster,2024-03-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
917625,Old Roman Road Ancaster,2024-03-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
917625,Old Roman Road Ancaster,2024-03-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.8
917625,Old Roman Road Ancaster,2024-03-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
917625,Old Roman Road Ancaster,2024-03-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
917625,Old Roman Road Ancaster,2024-03-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
917625,Old Roman Road Ancaster,2024-03-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.04
917625,Old Roman Road Ancaster,2024-03-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.83
917625,Old Roman Road Ancaster,2024-03-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.05
917625,Old Roman Road Ancaster,2024-03-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
917625,Old Roman Road Ancaster,2024-03-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
917625,Old Roman Road Ancaster,2024-03-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
917625,Old Roman Road Ancaster,2024-03-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
917625,Old Roman Road Ancaster,2024-03-12T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-12T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-12T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T07:10:00.000+00:00,feeder,,N Current (RMS),A,3.2
917625,Old Roman Road Ancaster,2024-03-12T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.81
917625,Old Roman Road Ancaster,2024-03-12T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.33
917625,Old Roman Road Ancaster,2024-03-12T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
917625,Old Roman Road Ancaster,2024-03-12T07:10:00.000+00:00,feeder,,L3 Active Power,kW,10.2
917625,Old Roman Road Ancaster,2024-03-12T07:10:00.000+00:00,feeder,,L2 Active Power,kW,7.91
917625,Old Roman Road Ancaster,2024-03-12T07:10:00.000+00:00,feeder,,L1 Active Power,kW,9.12
917625,Old Roman Road Ancaster,2024-03-12T07:10:00.000+00:00,feeder,,N Current (RMS),A,24.8
917625,Old Roman Road Ancaster,2024-03-12T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
917625,Old Roman Road Ancaster,2024-03-12T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
917625,Old Roman Road Ancaster,2024-03-12T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
917625,Old Roman Road Ancaster,2024-03-12T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-12T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-12T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-12T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T07:10:00.000+00:00,transformer,,Temperature,C,16.3
917625,Old Roman Road Ancaster,2024-03-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
917625,Old Roman Road Ancaster,2024-03-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.74
917625,Old Roman Road Ancaster,2024-03-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
917625,Old Roman Road Ancaster,2024-03-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.97
917625,Old Roman Road Ancaster,2024-03-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
917625,Old Roman Road Ancaster,2024-03-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.34
917625,Old Roman Road Ancaster,2024-03-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
917625,Old Roman Road Ancaster,2024-03-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
917625,Old Roman Road Ancaster,2024-03-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
917625,Old Roman Road Ancaster,2024-03-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.25
917625,Old Roman Road Ancaster,2024-03-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.92
917625,Old Roman Road Ancaster,2024-03-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.1
917625,Old Roman Road Ancaster,2024-03-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
917625,Old Roman Road Ancaster,2024-03-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
917625,Old Roman Road Ancaster,2024-03-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
917625,Old Roman Road Ancaster,2024-03-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
917625,Old Roman Road Ancaster,2024-03-12T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-12T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T07:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
917625,Old Roman Road Ancaster,2024-03-12T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.99
917625,Old Roman Road Ancaster,2024-03-12T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.34
917625,Old Roman Road Ancaster,2024-03-12T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
917625,Old Roman Road Ancaster,2024-03-12T07:00:00.000+00:00,feeder,,L3 Active Power,kW,9.93
917625,Old Roman Road Ancaster,2024-03-12T07:00:00.000+00:00,feeder,,L2 Active Power,kW,7.59
917625,Old Roman Road Ancaster,2024-03-12T07:00:00.000+00:00,feeder,,L1 Active Power,kW,8.48
917625,Old Roman Road Ancaster,2024-03-12T07:00:00.000+00:00,feeder,,N Current (RMS),A,24.8
917625,Old Roman Road Ancaster,2024-03-12T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
917625,Old Roman Road Ancaster,2024-03-12T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
917625,Old Roman Road Ancaster,2024-03-12T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
917625,Old Roman Road Ancaster,2024-03-12T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-12T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-12T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-12T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T07:00:00.000+00:00,transformer,,Temperature,C,16.3
917625,Old Roman Road Ancaster,2024-03-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
917625,Old Roman Road Ancaster,2024-03-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
917625,Old Roman Road Ancaster,2024-03-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
917625,Old Roman Road Ancaster,2024-03-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
917625,Old Roman Road Ancaster,2024-03-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
917625,Old Roman Road Ancaster,2024-03-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
917625,Old Roman Road Ancaster,2024-03-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
917625,Old Roman Road Ancaster,2024-03-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
917625,Old Roman Road Ancaster,2024-03-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
917625,Old Roman Road Ancaster,2024-03-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.98
917625,Old Roman Road Ancaster,2024-03-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.62
917625,Old Roman Road Ancaster,2024-03-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.46
917625,Old Roman Road Ancaster,2024-03-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
917625,Old Roman Road Ancaster,2024-03-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
917625,Old Roman Road Ancaster,2024-03-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
917625,Old Roman Road Ancaster,2024-03-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
917625,Old Roman Road Ancaster,2024-03-12T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-12T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-12T06:50:00.000+00:00,feeder,,N Current (RMS),A,2.7
917625,Old Roman Road Ancaster,2024-03-12T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.17
917625,Old Roman Road Ancaster,2024-03-12T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.56
917625,Old Roman Road Ancaster,2024-03-12T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.77
917625,Old Roman Road Ancaster,2024-03-12T06:50:00.000+00:00,feeder,,L3 Active Power,kW,10.97
917625,Old Roman Road Ancaster,2024-03-12T06:50:00.000+00:00,feeder,,L2 Active Power,kW,8.24
917625,Old Roman Road Ancaster,2024-03-12T06:50:00.000+00:00,feeder,,L1 Active Power,kW,8.49
917625,Old Roman Road Ancaster,2024-03-12T06:50:00.000+00:00,feeder,,N Current (RMS),A,24.9
917625,Old Roman Road Ancaster,2024-03-12T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
917625,Old Roman Road Ancaster,2024-03-12T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
917625,Old Roman Road Ancaster,2024-03-12T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
917625,Old Roman Road Ancaster,2024-03-12T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-12T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-12T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
