Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
917625,Old Roman Road Ancaster,2024-03-12T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-12T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-12T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T06:50:00.000+00:00,transformer,,Temperature,C,16.3
917625,Old Roman Road Ancaster,2024-03-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
917625,Old Roman Road Ancaster,2024-03-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
917625,Old Roman Road Ancaster,2024-03-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
917625,Old Roman Road Ancaster,2024-03-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
917625,Old Roman Road Ancaster,2024-03-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
917625,Old Roman Road Ancaster,2024-03-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
917625,Old Roman Road Ancaster,2024-03-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
917625,Old Roman Road Ancaster,2024-03-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
917625,Old Roman Road Ancaster,2024-03-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
917625,Old Roman Road Ancaster,2024-03-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.03
917625,Old Roman Road Ancaster,2024-03-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.25
917625,Old Roman Road Ancaster,2024-03-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.45
917625,Old Roman Road Ancaster,2024-03-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
917625,Old Roman Road Ancaster,2024-03-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
917625,Old Roman Road Ancaster,2024-03-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
917625,Old Roman Road Ancaster,2024-03-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
917625,Old Roman Road Ancaster,2024-03-12T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-12T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-12T06:40:00.000+00:00,feeder,,N Current (RMS),A,3.5
917625,Old Roman Road Ancaster,2024-03-12T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.86
917625,Old Roman Road Ancaster,2024-03-12T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.36
917625,Old Roman Road Ancaster,2024-03-12T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
917625,Old Roman Road Ancaster,2024-03-12T06:40:00.000+00:00,feeder,,L3 Active Power,kW,11.63
917625,Old Roman Road Ancaster,2024-03-12T06:40:00.000+00:00,feeder,,L2 Active Power,kW,8.43
917625,Old Roman Road Ancaster,2024-03-12T06:40:00.000+00:00,feeder,,L1 Active Power,kW,9.51
917625,Old Roman Road Ancaster,2024-03-12T06:40:00.000+00:00,feeder,,N Current (RMS),A,26.3
917625,Old Roman Road Ancaster,2024-03-12T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.9
917625,Old Roman Road Ancaster,2024-03-12T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
917625,Old Roman Road Ancaster,2024-03-12T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
917625,Old Roman Road Ancaster,2024-03-12T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-12T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-12T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-12T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-12T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-12T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T06:40:00.000+00:00,transformer,,Temperature,C,16.3
917625,Old Roman Road Ancaster,2024-03-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
917625,Old Roman Road Ancaster,2024-03-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
917625,Old Roman Road Ancaster,2024-03-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
917625,Old Roman Road Ancaster,2024-03-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
917625,Old Roman Road Ancaster,2024-03-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
917625,Old Roman Road Ancaster,2024-03-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
917625,Old Roman Road Ancaster,2024-03-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
917625,Old Roman Road Ancaster,2024-03-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
917625,Old Roman Road Ancaster,2024-03-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
917625,Old Roman Road Ancaster,2024-03-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.69
917625,Old Roman Road Ancaster,2024-03-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.46
917625,Old Roman Road Ancaster,2024-03-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.47
917625,Old Roman Road Ancaster,2024-03-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
917625,Old Roman Road Ancaster,2024-03-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
917625,Old Roman Road Ancaster,2024-03-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
917625,Old Roman Road Ancaster,2024-03-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
917625,Old Roman Road Ancaster,2024-03-12T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-12T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
917625,Old Roman Road Ancaster,2024-03-12T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-12T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
917625,Old Roman Road Ancaster,2024-03-12T06:30:00.000+00:00,feeder,,N Current (RMS),A,3.9
917625,Old Roman Road Ancaster,2024-03-12T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
917625,Old Roman Road Ancaster,2024-03-12T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.04
917625,Old Roman Road Ancaster,2024-03-12T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.33
917625,Old Roman Road Ancaster,2024-03-12T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.87
917625,Old Roman Road Ancaster,2024-03-12T06:30:00.000+00:00,feeder,,L3 Active Power,kW,16.46
917625,Old Roman Road Ancaster,2024-03-12T06:30:00.000+00:00,feeder,,L2 Active Power,kW,10.02
917625,Old Roman Road Ancaster,2024-03-12T06:30:00.000+00:00,feeder,,L1 Active Power,kW,10.81
917625,Old Roman Road Ancaster,2024-03-12T06:30:00.000+00:00,feeder,,N Current (RMS),A,34.8
917625,Old Roman Road Ancaster,2024-03-12T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,70.7
917625,Old Roman Road Ancaster,2024-03-12T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
917625,Old Roman Road Ancaster,2024-03-12T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
917625,Old Roman Road Ancaster,2024-03-12T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
917625,Old Roman Road Ancaster,2024-03-12T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
917625,Old Roman Road Ancaster,2024-03-12T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-12T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.08
917625,Old Roman Road Ancaster,2024-03-12T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-12T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
917625,Old Roman Road Ancaster,2024-03-12T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
917625,Old Roman Road Ancaster,2024-03-12T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-12T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
917625,Old Roman Road Ancaster,2024-03-12T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
917625,Old Roman Road Ancaster,2024-03-12T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
917625,Old Roman Road Ancaster,2024-03-12T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T06:30:00.000+00:00,transformer,,Temperature,C,16.3
917625,Old Roman Road Ancaster,2024-03-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
917625,Old Roman Road Ancaster,2024-03-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
917625,Old Roman Road Ancaster,2024-03-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
917625,Old Roman Road Ancaster,2024-03-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
917625,Old Roman Road Ancaster,2024-03-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
917625,Old Roman Road Ancaster,2024-03-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
917625,Old Roman Road Ancaster,2024-03-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
917625,Old Roman Road Ancaster,2024-03-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
917625,Old Roman Road Ancaster,2024-03-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
917625,Old Roman Road Ancaster,2024-03-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.54
917625,Old Roman Road Ancaster,2024-03-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.07
917625,Old Roman Road Ancaster,2024-03-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.75
917625,Old Roman Road Ancaster,2024-03-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
917625,Old Roman Road Ancaster,2024-03-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
917625,Old Roman Road Ancaster,2024-03-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
917625,Old Roman Road Ancaster,2024-03-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
917625,Old Roman Road Ancaster,2024-03-12T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-12T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-12T06:20:00.000+00:00,feeder,,N Current (RMS),A,6.4
917625,Old Roman Road Ancaster,2024-03-12T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.1
917625,Old Roman Road Ancaster,2024-03-12T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.63
917625,Old Roman Road Ancaster,2024-03-12T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.87
917625,Old Roman Road Ancaster,2024-03-12T06:20:00.000+00:00,feeder,,L3 Active Power,kW,12.33
917625,Old Roman Road Ancaster,2024-03-12T06:20:00.000+00:00,feeder,,L2 Active Power,kW,9.72
917625,Old Roman Road Ancaster,2024-03-12T06:20:00.000+00:00,feeder,,L1 Active Power,kW,10.88
917625,Old Roman Road Ancaster,2024-03-12T06:20:00.000+00:00,feeder,,N Current (RMS),A,26.4
917625,Old Roman Road Ancaster,2024-03-12T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.8
917625,Old Roman Road Ancaster,2024-03-12T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.9
917625,Old Roman Road Ancaster,2024-03-12T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
917625,Old Roman Road Ancaster,2024-03-12T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-12T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-12T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-12T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-12T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T06:20:00.000+00:00,transformer,,Temperature,C,16.3
917625,Old Roman Road Ancaster,2024-03-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
917625,Old Roman Road Ancaster,2024-03-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
917625,Old Roman Road Ancaster,2024-03-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
917625,Old Roman Road Ancaster,2024-03-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
917625,Old Roman Road Ancaster,2024-03-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
917625,Old Roman Road Ancaster,2024-03-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
917625,Old Roman Road Ancaster,2024-03-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
917625,Old Roman Road Ancaster,2024-03-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
917625,Old Roman Road Ancaster,2024-03-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
917625,Old Roman Road Ancaster,2024-03-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.39
917625,Old Roman Road Ancaster,2024-03-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.73
917625,Old Roman Road Ancaster,2024-03-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.85
917625,Old Roman Road Ancaster,2024-03-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,24.1
917625,Old Roman Road Ancaster,2024-03-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
917625,Old Roman Road Ancaster,2024-03-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
917625,Old Roman Road Ancaster,2024-03-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
917625,Old Roman Road Ancaster,2024-03-12T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-12T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-12T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-12T06:10:00.000+00:00,feeder,,N Current (RMS),A,2.7
917625,Old Roman Road Ancaster,2024-03-12T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.32
917625,Old Roman Road Ancaster,2024-03-12T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.94
917625,Old Roman Road Ancaster,2024-03-12T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.96
917625,Old Roman Road Ancaster,2024-03-12T06:10:00.000+00:00,feeder,,L3 Active Power,kW,13.72
917625,Old Roman Road Ancaster,2024-03-12T06:10:00.000+00:00,feeder,,L2 Active Power,kW,11.68
917625,Old Roman Road Ancaster,2024-03-12T06:10:00.000+00:00,feeder,,L1 Active Power,kW,12.99
917625,Old Roman Road Ancaster,2024-03-12T06:10:00.000+00:00,feeder,,N Current (RMS),A,24.2
917625,Old Roman Road Ancaster,2024-03-12T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.2
917625,Old Roman Road Ancaster,2024-03-12T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
917625,Old Roman Road Ancaster,2024-03-12T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.3
917625,Old Roman Road Ancaster,2024-03-12T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-12T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-12T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-12T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-12T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T06:10:00.000+00:00,transformer,,Temperature,C,16.3
917625,Old Roman Road Ancaster,2024-03-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
917625,Old Roman Road Ancaster,2024-03-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
917625,Old Roman Road Ancaster,2024-03-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
917625,Old Roman Road Ancaster,2024-03-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
917625,Old Roman Road Ancaster,2024-03-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
917625,Old Roman Road Ancaster,2024-03-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
917625,Old Roman Road Ancaster,2024-03-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
917625,Old Roman Road Ancaster,2024-03-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
917625,Old Roman Road Ancaster,2024-03-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
917625,Old Roman Road Ancaster,2024-03-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.77
917625,Old Roman Road Ancaster,2024-03-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.68
917625,Old Roman Road Ancaster,2024-03-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.96
917625,Old Roman Road Ancaster,2024-03-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,23.9
917625,Old Roman Road Ancaster,2024-03-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
917625,Old Roman Road Ancaster,2024-03-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
917625,Old Roman Road Ancaster,2024-03-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
917625,Old Roman Road Ancaster,2024-03-12T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-12T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-12T06:00:00.000+00:00,feeder,,N Current (RMS),A,3.0
917625,Old Roman Road Ancaster,2024-03-12T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.58
917625,Old Roman Road Ancaster,2024-03-12T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.52
917625,Old Roman Road Ancaster,2024-03-12T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
917625,Old Roman Road Ancaster,2024-03-12T06:00:00.000+00:00,feeder,,L3 Active Power,kW,11.82
917625,Old Roman Road Ancaster,2024-03-12T06:00:00.000+00:00,feeder,,L2 Active Power,kW,10.6
917625,Old Roman Road Ancaster,2024-03-12T06:00:00.000+00:00,feeder,,L1 Active Power,kW,12.32
917625,Old Roman Road Ancaster,2024-03-12T06:00:00.000+00:00,feeder,,N Current (RMS),A,24.3
917625,Old Roman Road Ancaster,2024-03-12T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
917625,Old Roman Road Ancaster,2024-03-12T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.3
917625,Old Roman Road Ancaster,2024-03-12T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.8
917625,Old Roman Road Ancaster,2024-03-12T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-12T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-12T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-12T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-12T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T06:00:00.000+00:00,transformer,,Temperature,C,16.3
917625,Old Roman Road Ancaster,2024-03-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
917625,Old Roman Road Ancaster,2024-03-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
917625,Old Roman Road Ancaster,2024-03-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
917625,Old Roman Road Ancaster,2024-03-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
917625,Old Roman Road Ancaster,2024-03-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
917625,Old Roman Road Ancaster,2024-03-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
917625,Old Roman Road Ancaster,2024-03-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
917625,Old Roman Road Ancaster,2024-03-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
917625,Old Roman Road Ancaster,2024-03-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
917625,Old Roman Road Ancaster,2024-03-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.87
917625,Old Roman Road Ancaster,2024-03-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.6
917625,Old Roman Road Ancaster,2024-03-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.3
917625,Old Roman Road Ancaster,2024-03-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,24.3
917625,Old Roman Road Ancaster,2024-03-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
917625,Old Roman Road Ancaster,2024-03-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
917625,Old Roman Road Ancaster,2024-03-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
917625,Old Roman Road Ancaster,2024-03-12T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-12T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T05:50:00.000+00:00,feeder,,N Current (RMS),A,3.0
917625,Old Roman Road Ancaster,2024-03-12T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.82
917625,Old Roman Road Ancaster,2024-03-12T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.46
917625,Old Roman Road Ancaster,2024-03-12T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
917625,Old Roman Road Ancaster,2024-03-12T05:50:00.000+00:00,feeder,,L3 Active Power,kW,12.94
917625,Old Roman Road Ancaster,2024-03-12T05:50:00.000+00:00,feeder,,L2 Active Power,kW,10.37
917625,Old Roman Road Ancaster,2024-03-12T05:50:00.000+00:00,feeder,,L1 Active Power,kW,12.85
917625,Old Roman Road Ancaster,2024-03-12T05:50:00.000+00:00,feeder,,N Current (RMS),A,27.6
917625,Old Roman Road Ancaster,2024-03-12T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.4
917625,Old Roman Road Ancaster,2024-03-12T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
917625,Old Roman Road Ancaster,2024-03-12T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.4
917625,Old Roman Road Ancaster,2024-03-12T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-12T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.07
917625,Old Roman Road Ancaster,2024-03-12T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-12T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-12T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T05:50:00.000+00:00,transformer,,Temperature,C,16.3
917625,Old Roman Road Ancaster,2024-03-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
917625,Old Roman Road Ancaster,2024-03-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
917625,Old Roman Road Ancaster,2024-03-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
917625,Old Roman Road Ancaster,2024-03-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
917625,Old Roman Road Ancaster,2024-03-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
917625,Old Roman Road Ancaster,2024-03-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
917625,Old Roman Road Ancaster,2024-03-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
917625,Old Roman Road Ancaster,2024-03-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
917625,Old Roman Road Ancaster,2024-03-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
917625,Old Roman Road Ancaster,2024-03-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.99
917625,Old Roman Road Ancaster,2024-03-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.39
917625,Old Roman Road Ancaster,2024-03-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.83
917625,Old Roman Road Ancaster,2024-03-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
917625,Old Roman Road Ancaster,2024-03-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
917625,Old Roman Road Ancaster,2024-03-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
917625,Old Roman Road Ancaster,2024-03-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
917625,Old Roman Road Ancaster,2024-03-12T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-12T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T05:40:00.000+00:00,feeder,,N Current (RMS),A,2.4
917625,Old Roman Road Ancaster,2024-03-12T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.31
917625,Old Roman Road Ancaster,2024-03-12T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.91
917625,Old Roman Road Ancaster,2024-03-12T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
917625,Old Roman Road Ancaster,2024-03-12T05:40:00.000+00:00,feeder,,L3 Active Power,kW,12.29
917625,Old Roman Road Ancaster,2024-03-12T05:40:00.000+00:00,feeder,,L2 Active Power,kW,10.4
917625,Old Roman Road Ancaster,2024-03-12T05:40:00.000+00:00,feeder,,L1 Active Power,kW,12.39
917625,Old Roman Road Ancaster,2024-03-12T05:40:00.000+00:00,feeder,,N Current (RMS),A,24.1
917625,Old Roman Road Ancaster,2024-03-12T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.3
917625,Old Roman Road Ancaster,2024-03-12T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
917625,Old Roman Road Ancaster,2024-03-12T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.8
917625,Old Roman Road Ancaster,2024-03-12T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-12T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-12T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-12T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T05:40:00.000+00:00,transformer,,Temperature,C,16.3
917625,Old Roman Road Ancaster,2024-03-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
917625,Old Roman Road Ancaster,2024-03-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
917625,Old Roman Road Ancaster,2024-03-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
917625,Old Roman Road Ancaster,2024-03-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
917625,Old Roman Road Ancaster,2024-03-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
917625,Old Roman Road Ancaster,2024-03-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
917625,Old Roman Road Ancaster,2024-03-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
917625,Old Roman Road Ancaster,2024-03-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
917625,Old Roman Road Ancaster,2024-03-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
917625,Old Roman Road Ancaster,2024-03-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.34
917625,Old Roman Road Ancaster,2024-03-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.41
917625,Old Roman Road Ancaster,2024-03-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.37
917625,Old Roman Road Ancaster,2024-03-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,23.5
917625,Old Roman Road Ancaster,2024-03-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
917625,Old Roman Road Ancaster,2024-03-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
917625,Old Roman Road Ancaster,2024-03-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
917625,Old Roman Road Ancaster,2024-03-12T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-12T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T05:30:00.000+00:00,feeder,,N Current (RMS),A,2.1
917625,Old Roman Road Ancaster,2024-03-12T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.7
917625,Old Roman Road Ancaster,2024-03-12T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.98
917625,Old Roman Road Ancaster,2024-03-12T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
917625,Old Roman Road Ancaster,2024-03-12T05:30:00.000+00:00,feeder,,L3 Active Power,kW,10.93
917625,Old Roman Road Ancaster,2024-03-12T05:30:00.000+00:00,feeder,,L2 Active Power,kW,8.47
917625,Old Roman Road Ancaster,2024-03-12T05:30:00.000+00:00,feeder,,L1 Active Power,kW,10.81
917625,Old Roman Road Ancaster,2024-03-12T05:30:00.000+00:00,feeder,,N Current (RMS),A,25.0
917625,Old Roman Road Ancaster,2024-03-12T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
917625,Old Roman Road Ancaster,2024-03-12T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
917625,Old Roman Road Ancaster,2024-03-12T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
917625,Old Roman Road Ancaster,2024-03-12T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-12T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-12T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-12T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T05:30:00.000+00:00,transformer,,Temperature,C,16.3
917625,Old Roman Road Ancaster,2024-03-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
917625,Old Roman Road Ancaster,2024-03-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
917625,Old Roman Road Ancaster,2024-03-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
917625,Old Roman Road Ancaster,2024-03-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
917625,Old Roman Road Ancaster,2024-03-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
917625,Old Roman Road Ancaster,2024-03-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
917625,Old Roman Road Ancaster,2024-03-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
917625,Old Roman Road Ancaster,2024-03-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
917625,Old Roman Road Ancaster,2024-03-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
917625,Old Roman Road Ancaster,2024-03-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.97
917625,Old Roman Road Ancaster,2024-03-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.5
917625,Old Roman Road Ancaster,2024-03-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.8
917625,Old Roman Road Ancaster,2024-03-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
917625,Old Roman Road Ancaster,2024-03-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
917625,Old Roman Road Ancaster,2024-03-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
917625,Old Roman Road Ancaster,2024-03-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
917625,Old Roman Road Ancaster,2024-03-12T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-12T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T05:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
917625,Old Roman Road Ancaster,2024-03-12T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.16
917625,Old Roman Road Ancaster,2024-03-12T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.8
917625,Old Roman Road Ancaster,2024-03-12T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
917625,Old Roman Road Ancaster,2024-03-12T05:20:00.000+00:00,feeder,,L3 Active Power,kW,7.69
917625,Old Roman Road Ancaster,2024-03-12T05:20:00.000+00:00,feeder,,L2 Active Power,kW,6.2
917625,Old Roman Road Ancaster,2024-03-12T05:20:00.000+00:00,feeder,,L1 Active Power,kW,7.53
917625,Old Roman Road Ancaster,2024-03-12T05:20:00.000+00:00,feeder,,N Current (RMS),A,17.9
917625,Old Roman Road Ancaster,2024-03-12T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
917625,Old Roman Road Ancaster,2024-03-12T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
917625,Old Roman Road Ancaster,2024-03-12T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
917625,Old Roman Road Ancaster,2024-03-12T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-12T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-12T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-12T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
