Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
917625,Old Roman Road Ancaster,2024-03-12T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-12T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-12T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T05:20:00.000+00:00,transformer,,Temperature,C,16.3
917625,Old Roman Road Ancaster,2024-03-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
917625,Old Roman Road Ancaster,2024-03-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
917625,Old Roman Road Ancaster,2024-03-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
917625,Old Roman Road Ancaster,2024-03-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
917625,Old Roman Road Ancaster,2024-03-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
917625,Old Roman Road Ancaster,2024-03-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
917625,Old Roman Road Ancaster,2024-03-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
917625,Old Roman Road Ancaster,2024-03-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
917625,Old Roman Road Ancaster,2024-03-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
917625,Old Roman Road Ancaster,2024-03-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.73
917625,Old Roman Road Ancaster,2024-03-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.22
917625,Old Roman Road Ancaster,2024-03-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.52
917625,Old Roman Road Ancaster,2024-03-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,18.9
917625,Old Roman Road Ancaster,2024-03-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
917625,Old Roman Road Ancaster,2024-03-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
917625,Old Roman Road Ancaster,2024-03-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
917625,Old Roman Road Ancaster,2024-03-12T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-12T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T05:10:00.000+00:00,feeder,,N Current (RMS),A,2.8
917625,Old Roman Road Ancaster,2024-03-12T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.12
917625,Old Roman Road Ancaster,2024-03-12T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
917625,Old Roman Road Ancaster,2024-03-12T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
917625,Old Roman Road Ancaster,2024-03-12T05:10:00.000+00:00,feeder,,L3 Active Power,kW,6.96
917625,Old Roman Road Ancaster,2024-03-12T05:10:00.000+00:00,feeder,,L2 Active Power,kW,4.44
917625,Old Roman Road Ancaster,2024-03-12T05:10:00.000+00:00,feeder,,L1 Active Power,kW,7.26
917625,Old Roman Road Ancaster,2024-03-12T05:10:00.000+00:00,feeder,,N Current (RMS),A,21.5
917625,Old Roman Road Ancaster,2024-03-12T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
917625,Old Roman Road Ancaster,2024-03-12T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
917625,Old Roman Road Ancaster,2024-03-12T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
917625,Old Roman Road Ancaster,2024-03-12T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-12T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-12T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-12T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T05:10:00.000+00:00,transformer,,Temperature,C,16.3
917625,Old Roman Road Ancaster,2024-03-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
917625,Old Roman Road Ancaster,2024-03-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
917625,Old Roman Road Ancaster,2024-03-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
917625,Old Roman Road Ancaster,2024-03-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
917625,Old Roman Road Ancaster,2024-03-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
917625,Old Roman Road Ancaster,2024-03-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
917625,Old Roman Road Ancaster,2024-03-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
917625,Old Roman Road Ancaster,2024-03-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
917625,Old Roman Road Ancaster,2024-03-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
917625,Old Roman Road Ancaster,2024-03-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.99
917625,Old Roman Road Ancaster,2024-03-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.49
917625,Old Roman Road Ancaster,2024-03-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.27
917625,Old Roman Road Ancaster,2024-03-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
917625,Old Roman Road Ancaster,2024-03-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
917625,Old Roman Road Ancaster,2024-03-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
917625,Old Roman Road Ancaster,2024-03-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
917625,Old Roman Road Ancaster,2024-03-12T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-12T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T05:00:00.000+00:00,feeder,,N Current (RMS),A,1.9
917625,Old Roman Road Ancaster,2024-03-12T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.95
917625,Old Roman Road Ancaster,2024-03-12T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.73
917625,Old Roman Road Ancaster,2024-03-12T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
917625,Old Roman Road Ancaster,2024-03-12T05:00:00.000+00:00,feeder,,L3 Active Power,kW,5.96
917625,Old Roman Road Ancaster,2024-03-12T05:00:00.000+00:00,feeder,,L2 Active Power,kW,4.59
917625,Old Roman Road Ancaster,2024-03-12T05:00:00.000+00:00,feeder,,L1 Active Power,kW,8.04
917625,Old Roman Road Ancaster,2024-03-12T05:00:00.000+00:00,feeder,,N Current (RMS),A,20.2
917625,Old Roman Road Ancaster,2024-03-12T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
917625,Old Roman Road Ancaster,2024-03-12T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
917625,Old Roman Road Ancaster,2024-03-12T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
917625,Old Roman Road Ancaster,2024-03-12T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-12T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-12T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-12T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T05:00:00.000+00:00,transformer,,Temperature,C,16.3
917625,Old Roman Road Ancaster,2024-03-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
917625,Old Roman Road Ancaster,2024-03-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
917625,Old Roman Road Ancaster,2024-03-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
917625,Old Roman Road Ancaster,2024-03-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
917625,Old Roman Road Ancaster,2024-03-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
917625,Old Roman Road Ancaster,2024-03-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
917625,Old Roman Road Ancaster,2024-03-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
917625,Old Roman Road Ancaster,2024-03-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
917625,Old Roman Road Ancaster,2024-03-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
917625,Old Roman Road Ancaster,2024-03-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.98
917625,Old Roman Road Ancaster,2024-03-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.62
917625,Old Roman Road Ancaster,2024-03-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.06
917625,Old Roman Road Ancaster,2024-03-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,21.1
917625,Old Roman Road Ancaster,2024-03-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
917625,Old Roman Road Ancaster,2024-03-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
917625,Old Roman Road Ancaster,2024-03-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
917625,Old Roman Road Ancaster,2024-03-12T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-12T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T04:50:00.000+00:00,feeder,,N Current (RMS),A,2.7
917625,Old Roman Road Ancaster,2024-03-12T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.32
917625,Old Roman Road Ancaster,2024-03-12T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.19
917625,Old Roman Road Ancaster,2024-03-12T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
917625,Old Roman Road Ancaster,2024-03-12T04:50:00.000+00:00,feeder,,L3 Active Power,kW,7.36
917625,Old Roman Road Ancaster,2024-03-12T04:50:00.000+00:00,feeder,,L2 Active Power,kW,5.2
917625,Old Roman Road Ancaster,2024-03-12T04:50:00.000+00:00,feeder,,L1 Active Power,kW,7.71
917625,Old Roman Road Ancaster,2024-03-12T04:50:00.000+00:00,feeder,,N Current (RMS),A,20.0
917625,Old Roman Road Ancaster,2024-03-12T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
917625,Old Roman Road Ancaster,2024-03-12T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
917625,Old Roman Road Ancaster,2024-03-12T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
917625,Old Roman Road Ancaster,2024-03-12T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-12T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-12T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-12T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-12T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T04:50:00.000+00:00,transformer,,Temperature,C,16.3
917625,Old Roman Road Ancaster,2024-03-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
917625,Old Roman Road Ancaster,2024-03-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
917625,Old Roman Road Ancaster,2024-03-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
917625,Old Roman Road Ancaster,2024-03-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
917625,Old Roman Road Ancaster,2024-03-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
917625,Old Roman Road Ancaster,2024-03-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
917625,Old Roman Road Ancaster,2024-03-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
917625,Old Roman Road Ancaster,2024-03-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
917625,Old Roman Road Ancaster,2024-03-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
917625,Old Roman Road Ancaster,2024-03-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.4
917625,Old Roman Road Ancaster,2024-03-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.23
917625,Old Roman Road Ancaster,2024-03-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.71
917625,Old Roman Road Ancaster,2024-03-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,20.9
917625,Old Roman Road Ancaster,2024-03-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
917625,Old Roman Road Ancaster,2024-03-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
917625,Old Roman Road Ancaster,2024-03-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
917625,Old Roman Road Ancaster,2024-03-12T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-12T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T04:40:00.000+00:00,feeder,,N Current (RMS),A,2.9
917625,Old Roman Road Ancaster,2024-03-12T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.48
917625,Old Roman Road Ancaster,2024-03-12T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.28
917625,Old Roman Road Ancaster,2024-03-12T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
917625,Old Roman Road Ancaster,2024-03-12T04:40:00.000+00:00,feeder,,L3 Active Power,kW,7.82
917625,Old Roman Road Ancaster,2024-03-12T04:40:00.000+00:00,feeder,,L2 Active Power,kW,5.44
917625,Old Roman Road Ancaster,2024-03-12T04:40:00.000+00:00,feeder,,L1 Active Power,kW,6.7
917625,Old Roman Road Ancaster,2024-03-12T04:40:00.000+00:00,feeder,,N Current (RMS),A,18.6
917625,Old Roman Road Ancaster,2024-03-12T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
917625,Old Roman Road Ancaster,2024-03-12T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
917625,Old Roman Road Ancaster,2024-03-12T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
917625,Old Roman Road Ancaster,2024-03-12T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-12T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-12T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-12T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-12T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-12T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T04:40:00.000+00:00,transformer,,Temperature,C,16.3
917625,Old Roman Road Ancaster,2024-03-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
917625,Old Roman Road Ancaster,2024-03-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
917625,Old Roman Road Ancaster,2024-03-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
917625,Old Roman Road Ancaster,2024-03-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
917625,Old Roman Road Ancaster,2024-03-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
917625,Old Roman Road Ancaster,2024-03-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
917625,Old Roman Road Ancaster,2024-03-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
917625,Old Roman Road Ancaster,2024-03-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
917625,Old Roman Road Ancaster,2024-03-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
917625,Old Roman Road Ancaster,2024-03-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.86
917625,Old Roman Road Ancaster,2024-03-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.47
917625,Old Roman Road Ancaster,2024-03-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.68
917625,Old Roman Road Ancaster,2024-03-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,19.6
917625,Old Roman Road Ancaster,2024-03-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
917625,Old Roman Road Ancaster,2024-03-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
917625,Old Roman Road Ancaster,2024-03-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
917625,Old Roman Road Ancaster,2024-03-12T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-12T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T04:30:00.000+00:00,feeder,,N Current (RMS),A,2.8
917625,Old Roman Road Ancaster,2024-03-12T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.44
917625,Old Roman Road Ancaster,2024-03-12T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.84
917625,Old Roman Road Ancaster,2024-03-12T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
917625,Old Roman Road Ancaster,2024-03-12T04:30:00.000+00:00,feeder,,L3 Active Power,kW,7.59
917625,Old Roman Road Ancaster,2024-03-12T04:30:00.000+00:00,feeder,,L2 Active Power,kW,5.49
917625,Old Roman Road Ancaster,2024-03-12T04:30:00.000+00:00,feeder,,L1 Active Power,kW,7.06
917625,Old Roman Road Ancaster,2024-03-12T04:30:00.000+00:00,feeder,,N Current (RMS),A,19.5
917625,Old Roman Road Ancaster,2024-03-12T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
917625,Old Roman Road Ancaster,2024-03-12T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
917625,Old Roman Road Ancaster,2024-03-12T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
917625,Old Roman Road Ancaster,2024-03-12T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-12T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-12T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-12T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-12T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-12T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T04:30:00.000+00:00,transformer,,Temperature,C,16.3
917625,Old Roman Road Ancaster,2024-03-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
917625,Old Roman Road Ancaster,2024-03-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
917625,Old Roman Road Ancaster,2024-03-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
917625,Old Roman Road Ancaster,2024-03-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
917625,Old Roman Road Ancaster,2024-03-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
917625,Old Roman Road Ancaster,2024-03-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
917625,Old Roman Road Ancaster,2024-03-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
917625,Old Roman Road Ancaster,2024-03-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
917625,Old Roman Road Ancaster,2024-03-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.63
917625,Old Roman Road Ancaster,2024-03-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.52
917625,Old Roman Road Ancaster,2024-03-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.05
917625,Old Roman Road Ancaster,2024-03-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,20.5
917625,Old Roman Road Ancaster,2024-03-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
917625,Old Roman Road Ancaster,2024-03-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
917625,Old Roman Road Ancaster,2024-03-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
917625,Old Roman Road Ancaster,2024-03-12T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-12T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T04:20:00.000+00:00,feeder,,N Current (RMS),A,2.2
917625,Old Roman Road Ancaster,2024-03-12T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.5
917625,Old Roman Road Ancaster,2024-03-12T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
917625,Old Roman Road Ancaster,2024-03-12T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
917625,Old Roman Road Ancaster,2024-03-12T04:20:00.000+00:00,feeder,,L3 Active Power,kW,6.9
917625,Old Roman Road Ancaster,2024-03-12T04:20:00.000+00:00,feeder,,L2 Active Power,kW,4.3
917625,Old Roman Road Ancaster,2024-03-12T04:20:00.000+00:00,feeder,,L1 Active Power,kW,7.09
917625,Old Roman Road Ancaster,2024-03-12T04:20:00.000+00:00,feeder,,N Current (RMS),A,20.6
917625,Old Roman Road Ancaster,2024-03-12T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
917625,Old Roman Road Ancaster,2024-03-12T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
917625,Old Roman Road Ancaster,2024-03-12T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
917625,Old Roman Road Ancaster,2024-03-12T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-12T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-12T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-12T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-12T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T04:20:00.000+00:00,transformer,,Temperature,C,16.3
917625,Old Roman Road Ancaster,2024-03-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
917625,Old Roman Road Ancaster,2024-03-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
917625,Old Roman Road Ancaster,2024-03-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
917625,Old Roman Road Ancaster,2024-03-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
917625,Old Roman Road Ancaster,2024-03-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
917625,Old Roman Road Ancaster,2024-03-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
917625,Old Roman Road Ancaster,2024-03-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
917625,Old Roman Road Ancaster,2024-03-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
917625,Old Roman Road Ancaster,2024-03-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.93
917625,Old Roman Road Ancaster,2024-03-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.34
917625,Old Roman Road Ancaster,2024-03-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.1
917625,Old Roman Road Ancaster,2024-03-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
917625,Old Roman Road Ancaster,2024-03-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
917625,Old Roman Road Ancaster,2024-03-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
917625,Old Roman Road Ancaster,2024-03-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
917625,Old Roman Road Ancaster,2024-03-12T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-12T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T04:10:00.000+00:00,feeder,,N Current (RMS),A,2.1
917625,Old Roman Road Ancaster,2024-03-12T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.31
917625,Old Roman Road Ancaster,2024-03-12T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.83
917625,Old Roman Road Ancaster,2024-03-12T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
917625,Old Roman Road Ancaster,2024-03-12T04:10:00.000+00:00,feeder,,L3 Active Power,kW,5.95
917625,Old Roman Road Ancaster,2024-03-12T04:10:00.000+00:00,feeder,,L2 Active Power,kW,4.42
917625,Old Roman Road Ancaster,2024-03-12T04:10:00.000+00:00,feeder,,L1 Active Power,kW,6.82
917625,Old Roman Road Ancaster,2024-03-12T04:10:00.000+00:00,feeder,,N Current (RMS),A,17.4
917625,Old Roman Road Ancaster,2024-03-12T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
917625,Old Roman Road Ancaster,2024-03-12T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
917625,Old Roman Road Ancaster,2024-03-12T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
917625,Old Roman Road Ancaster,2024-03-12T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-12T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-12T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-12T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T04:10:00.000+00:00,transformer,,Temperature,C,16.3
917625,Old Roman Road Ancaster,2024-03-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
917625,Old Roman Road Ancaster,2024-03-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
917625,Old Roman Road Ancaster,2024-03-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
917625,Old Roman Road Ancaster,2024-03-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
917625,Old Roman Road Ancaster,2024-03-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
917625,Old Roman Road Ancaster,2024-03-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
917625,Old Roman Road Ancaster,2024-03-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
917625,Old Roman Road Ancaster,2024-03-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
917625,Old Roman Road Ancaster,2024-03-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
917625,Old Roman Road Ancaster,2024-03-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.98
917625,Old Roman Road Ancaster,2024-03-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.45
917625,Old Roman Road Ancaster,2024-03-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.83
917625,Old Roman Road Ancaster,2024-03-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,18.8
917625,Old Roman Road Ancaster,2024-03-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
917625,Old Roman Road Ancaster,2024-03-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
917625,Old Roman Road Ancaster,2024-03-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
917625,Old Roman Road Ancaster,2024-03-12T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-12T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T04:00:00.000+00:00,feeder,,N Current (RMS),A,1.9
917625,Old Roman Road Ancaster,2024-03-12T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.59
917625,Old Roman Road Ancaster,2024-03-12T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.94
917625,Old Roman Road Ancaster,2024-03-12T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
917625,Old Roman Road Ancaster,2024-03-12T04:00:00.000+00:00,feeder,,L3 Active Power,kW,8.21
917625,Old Roman Road Ancaster,2024-03-12T04:00:00.000+00:00,feeder,,L2 Active Power,kW,7.35
917625,Old Roman Road Ancaster,2024-03-12T04:00:00.000+00:00,feeder,,L1 Active Power,kW,9.43
917625,Old Roman Road Ancaster,2024-03-12T04:00:00.000+00:00,feeder,,N Current (RMS),A,20.0
917625,Old Roman Road Ancaster,2024-03-12T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
917625,Old Roman Road Ancaster,2024-03-12T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
917625,Old Roman Road Ancaster,2024-03-12T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
917625,Old Roman Road Ancaster,2024-03-12T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-12T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-12T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-12T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T04:00:00.000+00:00,transformer,,Temperature,C,16.3
917625,Old Roman Road Ancaster,2024-03-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
917625,Old Roman Road Ancaster,2024-03-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
917625,Old Roman Road Ancaster,2024-03-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
917625,Old Roman Road Ancaster,2024-03-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
917625,Old Roman Road Ancaster,2024-03-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
917625,Old Roman Road Ancaster,2024-03-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
917625,Old Roman Road Ancaster,2024-03-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
917625,Old Roman Road Ancaster,2024-03-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
917625,Old Roman Road Ancaster,2024-03-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.25
917625,Old Roman Road Ancaster,2024-03-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.37
917625,Old Roman Road Ancaster,2024-03-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.43
917625,Old Roman Road Ancaster,2024-03-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
917625,Old Roman Road Ancaster,2024-03-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
917625,Old Roman Road Ancaster,2024-03-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
917625,Old Roman Road Ancaster,2024-03-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
917625,Old Roman Road Ancaster,2024-03-12T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-12T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T03:50:00.000+00:00,feeder,,N Current (RMS),A,2.4
917625,Old Roman Road Ancaster,2024-03-12T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.19
917625,Old Roman Road Ancaster,2024-03-12T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.82
917625,Old Roman Road Ancaster,2024-03-12T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
917625,Old Roman Road Ancaster,2024-03-12T03:50:00.000+00:00,feeder,,L3 Active Power,kW,5.88
917625,Old Roman Road Ancaster,2024-03-12T03:50:00.000+00:00,feeder,,L2 Active Power,kW,4.39
917625,Old Roman Road Ancaster,2024-03-12T03:50:00.000+00:00,feeder,,L1 Active Power,kW,6.42
917625,Old Roman Road Ancaster,2024-03-12T03:50:00.000+00:00,feeder,,N Current (RMS),A,18.0
917625,Old Roman Road Ancaster,2024-03-12T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
917625,Old Roman Road Ancaster,2024-03-12T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
917625,Old Roman Road Ancaster,2024-03-12T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
917625,Old Roman Road Ancaster,2024-03-12T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-12T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-12T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
