Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
917625,Old Roman Road Ancaster,2024-03-12T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-12T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T03:50:00.000+00:00,transformer,,Temperature,C,16.3
917625,Old Roman Road Ancaster,2024-03-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
917625,Old Roman Road Ancaster,2024-03-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
917625,Old Roman Road Ancaster,2024-03-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
917625,Old Roman Road Ancaster,2024-03-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
917625,Old Roman Road Ancaster,2024-03-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
917625,Old Roman Road Ancaster,2024-03-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
917625,Old Roman Road Ancaster,2024-03-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
917625,Old Roman Road Ancaster,2024-03-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
917625,Old Roman Road Ancaster,2024-03-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
917625,Old Roman Road Ancaster,2024-03-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.91
917625,Old Roman Road Ancaster,2024-03-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.43
917625,Old Roman Road Ancaster,2024-03-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.43
917625,Old Roman Road Ancaster,2024-03-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,19.2
917625,Old Roman Road Ancaster,2024-03-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
917625,Old Roman Road Ancaster,2024-03-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
917625,Old Roman Road Ancaster,2024-03-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
917625,Old Roman Road Ancaster,2024-03-12T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-12T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-12T03:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
917625,Old Roman Road Ancaster,2024-03-12T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.35
917625,Old Roman Road Ancaster,2024-03-12T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.85
917625,Old Roman Road Ancaster,2024-03-12T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
917625,Old Roman Road Ancaster,2024-03-12T03:40:00.000+00:00,feeder,,L3 Active Power,kW,6.14
917625,Old Roman Road Ancaster,2024-03-12T03:40:00.000+00:00,feeder,,L2 Active Power,kW,6.5
917625,Old Roman Road Ancaster,2024-03-12T03:40:00.000+00:00,feeder,,L1 Active Power,kW,5.0
917625,Old Roman Road Ancaster,2024-03-12T03:40:00.000+00:00,feeder,,N Current (RMS),A,13.9
917625,Old Roman Road Ancaster,2024-03-12T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
917625,Old Roman Road Ancaster,2024-03-12T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
917625,Old Roman Road Ancaster,2024-03-12T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
917625,Old Roman Road Ancaster,2024-03-12T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-12T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-12T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T03:40:00.000+00:00,transformer,,Temperature,C,16.3
917625,Old Roman Road Ancaster,2024-03-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
917625,Old Roman Road Ancaster,2024-03-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
917625,Old Roman Road Ancaster,2024-03-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
917625,Old Roman Road Ancaster,2024-03-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
917625,Old Roman Road Ancaster,2024-03-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
917625,Old Roman Road Ancaster,2024-03-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
917625,Old Roman Road Ancaster,2024-03-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
917625,Old Roman Road Ancaster,2024-03-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
917625,Old Roman Road Ancaster,2024-03-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
917625,Old Roman Road Ancaster,2024-03-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.17
917625,Old Roman Road Ancaster,2024-03-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.49
917625,Old Roman Road Ancaster,2024-03-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.98
917625,Old Roman Road Ancaster,2024-03-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,14.6
917625,Old Roman Road Ancaster,2024-03-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
917625,Old Roman Road Ancaster,2024-03-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
917625,Old Roman Road Ancaster,2024-03-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
917625,Old Roman Road Ancaster,2024-03-12T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-12T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-12T03:30:00.000+00:00,feeder,,N Current (RMS),A,1.7
917625,Old Roman Road Ancaster,2024-03-12T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.61
917625,Old Roman Road Ancaster,2024-03-12T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.2
917625,Old Roman Road Ancaster,2024-03-12T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
917625,Old Roman Road Ancaster,2024-03-12T03:30:00.000+00:00,feeder,,L3 Active Power,kW,6.52
917625,Old Roman Road Ancaster,2024-03-12T03:30:00.000+00:00,feeder,,L2 Active Power,kW,6.96
917625,Old Roman Road Ancaster,2024-03-12T03:30:00.000+00:00,feeder,,L1 Active Power,kW,4.62
917625,Old Roman Road Ancaster,2024-03-12T03:30:00.000+00:00,feeder,,N Current (RMS),A,13.6
917625,Old Roman Road Ancaster,2024-03-12T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
917625,Old Roman Road Ancaster,2024-03-12T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
917625,Old Roman Road Ancaster,2024-03-12T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
917625,Old Roman Road Ancaster,2024-03-12T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-12T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T03:30:00.000+00:00,transformer,,Temperature,C,16.3
917625,Old Roman Road Ancaster,2024-03-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
917625,Old Roman Road Ancaster,2024-03-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
917625,Old Roman Road Ancaster,2024-03-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
917625,Old Roman Road Ancaster,2024-03-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
917625,Old Roman Road Ancaster,2024-03-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
917625,Old Roman Road Ancaster,2024-03-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
917625,Old Roman Road Ancaster,2024-03-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
917625,Old Roman Road Ancaster,2024-03-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
917625,Old Roman Road Ancaster,2024-03-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
917625,Old Roman Road Ancaster,2024-03-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.55
917625,Old Roman Road Ancaster,2024-03-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.95
917625,Old Roman Road Ancaster,2024-03-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.59
917625,Old Roman Road Ancaster,2024-03-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,14.7
917625,Old Roman Road Ancaster,2024-03-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
917625,Old Roman Road Ancaster,2024-03-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
917625,Old Roman Road Ancaster,2024-03-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
917625,Old Roman Road Ancaster,2024-03-12T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-12T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-12T03:20:00.000+00:00,feeder,,N Current (RMS),A,3.2
917625,Old Roman Road Ancaster,2024-03-12T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.42
917625,Old Roman Road Ancaster,2024-03-12T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.99
917625,Old Roman Road Ancaster,2024-03-12T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
917625,Old Roman Road Ancaster,2024-03-12T03:20:00.000+00:00,feeder,,L3 Active Power,kW,6.51
917625,Old Roman Road Ancaster,2024-03-12T03:20:00.000+00:00,feeder,,L2 Active Power,kW,6.77
917625,Old Roman Road Ancaster,2024-03-12T03:20:00.000+00:00,feeder,,L1 Active Power,kW,5.01
917625,Old Roman Road Ancaster,2024-03-12T03:20:00.000+00:00,feeder,,N Current (RMS),A,11.5
917625,Old Roman Road Ancaster,2024-03-12T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
917625,Old Roman Road Ancaster,2024-03-12T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
917625,Old Roman Road Ancaster,2024-03-12T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
917625,Old Roman Road Ancaster,2024-03-12T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-12T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T03:20:00.000+00:00,transformer,,Temperature,C,16.4
917625,Old Roman Road Ancaster,2024-03-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
917625,Old Roman Road Ancaster,2024-03-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
917625,Old Roman Road Ancaster,2024-03-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
917625,Old Roman Road Ancaster,2024-03-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
917625,Old Roman Road Ancaster,2024-03-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
917625,Old Roman Road Ancaster,2024-03-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
917625,Old Roman Road Ancaster,2024-03-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
917625,Old Roman Road Ancaster,2024-03-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
917625,Old Roman Road Ancaster,2024-03-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
917625,Old Roman Road Ancaster,2024-03-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.54
917625,Old Roman Road Ancaster,2024-03-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.75
917625,Old Roman Road Ancaster,2024-03-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.99
917625,Old Roman Road Ancaster,2024-03-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,13.4
917625,Old Roman Road Ancaster,2024-03-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
917625,Old Roman Road Ancaster,2024-03-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
917625,Old Roman Road Ancaster,2024-03-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
917625,Old Roman Road Ancaster,2024-03-12T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-12T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T03:10:00.000+00:00,feeder,,N Current (RMS),A,2.2
917625,Old Roman Road Ancaster,2024-03-12T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.36
917625,Old Roman Road Ancaster,2024-03-12T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.96
917625,Old Roman Road Ancaster,2024-03-12T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
917625,Old Roman Road Ancaster,2024-03-12T03:10:00.000+00:00,feeder,,L3 Active Power,kW,6.34
917625,Old Roman Road Ancaster,2024-03-12T03:10:00.000+00:00,feeder,,L2 Active Power,kW,6.71
917625,Old Roman Road Ancaster,2024-03-12T03:10:00.000+00:00,feeder,,L1 Active Power,kW,6.18
917625,Old Roman Road Ancaster,2024-03-12T03:10:00.000+00:00,feeder,,N Current (RMS),A,11.5
917625,Old Roman Road Ancaster,2024-03-12T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
917625,Old Roman Road Ancaster,2024-03-12T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
917625,Old Roman Road Ancaster,2024-03-12T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
917625,Old Roman Road Ancaster,2024-03-12T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-12T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-12T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T03:10:00.000+00:00,transformer,,Temperature,C,16.4
917625,Old Roman Road Ancaster,2024-03-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
917625,Old Roman Road Ancaster,2024-03-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
917625,Old Roman Road Ancaster,2024-03-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
917625,Old Roman Road Ancaster,2024-03-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
917625,Old Roman Road Ancaster,2024-03-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
917625,Old Roman Road Ancaster,2024-03-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
917625,Old Roman Road Ancaster,2024-03-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
917625,Old Roman Road Ancaster,2024-03-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
917625,Old Roman Road Ancaster,2024-03-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
917625,Old Roman Road Ancaster,2024-03-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.36
917625,Old Roman Road Ancaster,2024-03-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.7
917625,Old Roman Road Ancaster,2024-03-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.17
917625,Old Roman Road Ancaster,2024-03-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,11.7
917625,Old Roman Road Ancaster,2024-03-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
917625,Old Roman Road Ancaster,2024-03-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
917625,Old Roman Road Ancaster,2024-03-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
917625,Old Roman Road Ancaster,2024-03-12T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-12T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T03:00:00.000+00:00,feeder,,N Current (RMS),A,2.9
917625,Old Roman Road Ancaster,2024-03-12T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.53
917625,Old Roman Road Ancaster,2024-03-12T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.09
917625,Old Roman Road Ancaster,2024-03-12T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
917625,Old Roman Road Ancaster,2024-03-12T03:00:00.000+00:00,feeder,,L3 Active Power,kW,6.21
917625,Old Roman Road Ancaster,2024-03-12T03:00:00.000+00:00,feeder,,L2 Active Power,kW,6.79
917625,Old Roman Road Ancaster,2024-03-12T03:00:00.000+00:00,feeder,,L1 Active Power,kW,5.77
917625,Old Roman Road Ancaster,2024-03-12T03:00:00.000+00:00,feeder,,N Current (RMS),A,12.1
917625,Old Roman Road Ancaster,2024-03-12T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
917625,Old Roman Road Ancaster,2024-03-12T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
917625,Old Roman Road Ancaster,2024-03-12T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
917625,Old Roman Road Ancaster,2024-03-12T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-12T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-12T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T03:00:00.000+00:00,transformer,,Temperature,C,16.4
917625,Old Roman Road Ancaster,2024-03-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
917625,Old Roman Road Ancaster,2024-03-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
917625,Old Roman Road Ancaster,2024-03-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
917625,Old Roman Road Ancaster,2024-03-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
917625,Old Roman Road Ancaster,2024-03-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
917625,Old Roman Road Ancaster,2024-03-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
917625,Old Roman Road Ancaster,2024-03-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
917625,Old Roman Road Ancaster,2024-03-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
917625,Old Roman Road Ancaster,2024-03-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
917625,Old Roman Road Ancaster,2024-03-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.23
917625,Old Roman Road Ancaster,2024-03-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.77
917625,Old Roman Road Ancaster,2024-03-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.75
917625,Old Roman Road Ancaster,2024-03-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,12.7
917625,Old Roman Road Ancaster,2024-03-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
917625,Old Roman Road Ancaster,2024-03-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
917625,Old Roman Road Ancaster,2024-03-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
917625,Old Roman Road Ancaster,2024-03-12T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-12T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-12T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-12T02:50:00.000+00:00,feeder,,N Current (RMS),A,3.0
917625,Old Roman Road Ancaster,2024-03-12T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.51
917625,Old Roman Road Ancaster,2024-03-12T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.83
917625,Old Roman Road Ancaster,2024-03-12T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
917625,Old Roman Road Ancaster,2024-03-12T02:50:00.000+00:00,feeder,,L3 Active Power,kW,6.78
917625,Old Roman Road Ancaster,2024-03-12T02:50:00.000+00:00,feeder,,L2 Active Power,kW,6.35
917625,Old Roman Road Ancaster,2024-03-12T02:50:00.000+00:00,feeder,,L1 Active Power,kW,4.19
917625,Old Roman Road Ancaster,2024-03-12T02:50:00.000+00:00,feeder,,N Current (RMS),A,14.1
917625,Old Roman Road Ancaster,2024-03-12T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
917625,Old Roman Road Ancaster,2024-03-12T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
917625,Old Roman Road Ancaster,2024-03-12T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
917625,Old Roman Road Ancaster,2024-03-12T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-12T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-12T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T02:50:00.000+00:00,transformer,,Temperature,C,16.4
917625,Old Roman Road Ancaster,2024-03-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
917625,Old Roman Road Ancaster,2024-03-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
917625,Old Roman Road Ancaster,2024-03-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
917625,Old Roman Road Ancaster,2024-03-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
917625,Old Roman Road Ancaster,2024-03-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
917625,Old Roman Road Ancaster,2024-03-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
917625,Old Roman Road Ancaster,2024-03-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
917625,Old Roman Road Ancaster,2024-03-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
917625,Old Roman Road Ancaster,2024-03-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
917625,Old Roman Road Ancaster,2024-03-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.82
917625,Old Roman Road Ancaster,2024-03-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.34
917625,Old Roman Road Ancaster,2024-03-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.16
917625,Old Roman Road Ancaster,2024-03-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,15.8
917625,Old Roman Road Ancaster,2024-03-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
917625,Old Roman Road Ancaster,2024-03-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
917625,Old Roman Road Ancaster,2024-03-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
917625,Old Roman Road Ancaster,2024-03-12T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-12T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-12T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-12T02:40:00.000+00:00,feeder,,N Current (RMS),A,4.0
917625,Old Roman Road Ancaster,2024-03-12T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.22
917625,Old Roman Road Ancaster,2024-03-12T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.97
917625,Old Roman Road Ancaster,2024-03-12T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
917625,Old Roman Road Ancaster,2024-03-12T02:40:00.000+00:00,feeder,,L3 Active Power,kW,6.38
917625,Old Roman Road Ancaster,2024-03-12T02:40:00.000+00:00,feeder,,L2 Active Power,kW,5.75
917625,Old Roman Road Ancaster,2024-03-12T02:40:00.000+00:00,feeder,,L1 Active Power,kW,4.06
917625,Old Roman Road Ancaster,2024-03-12T02:40:00.000+00:00,feeder,,N Current (RMS),A,14.9
917625,Old Roman Road Ancaster,2024-03-12T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
917625,Old Roman Road Ancaster,2024-03-12T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
917625,Old Roman Road Ancaster,2024-03-12T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
917625,Old Roman Road Ancaster,2024-03-12T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-12T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-12T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T02:40:00.000+00:00,transformer,,Temperature,C,16.5
917625,Old Roman Road Ancaster,2024-03-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
917625,Old Roman Road Ancaster,2024-03-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
917625,Old Roman Road Ancaster,2024-03-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
917625,Old Roman Road Ancaster,2024-03-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
917625,Old Roman Road Ancaster,2024-03-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
917625,Old Roman Road Ancaster,2024-03-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
917625,Old Roman Road Ancaster,2024-03-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
917625,Old Roman Road Ancaster,2024-03-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
917625,Old Roman Road Ancaster,2024-03-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
917625,Old Roman Road Ancaster,2024-03-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.41
917625,Old Roman Road Ancaster,2024-03-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.74
917625,Old Roman Road Ancaster,2024-03-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.03
917625,Old Roman Road Ancaster,2024-03-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,16.9
917625,Old Roman Road Ancaster,2024-03-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
917625,Old Roman Road Ancaster,2024-03-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
917625,Old Roman Road Ancaster,2024-03-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
917625,Old Roman Road Ancaster,2024-03-12T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-12T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-12T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-12T02:30:00.000+00:00,feeder,,N Current (RMS),A,3.6
917625,Old Roman Road Ancaster,2024-03-12T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.96
917625,Old Roman Road Ancaster,2024-03-12T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.92
917625,Old Roman Road Ancaster,2024-03-12T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
917625,Old Roman Road Ancaster,2024-03-12T02:30:00.000+00:00,feeder,,L3 Active Power,kW,7.07
917625,Old Roman Road Ancaster,2024-03-12T02:30:00.000+00:00,feeder,,L2 Active Power,kW,5.69
917625,Old Roman Road Ancaster,2024-03-12T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.9
917625,Old Roman Road Ancaster,2024-03-12T02:30:00.000+00:00,feeder,,N Current (RMS),A,19.2
917625,Old Roman Road Ancaster,2024-03-12T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
917625,Old Roman Road Ancaster,2024-03-12T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
917625,Old Roman Road Ancaster,2024-03-12T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
917625,Old Roman Road Ancaster,2024-03-12T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-12T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-12T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-12T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T02:30:00.000+00:00,transformer,,Temperature,C,16.5
917625,Old Roman Road Ancaster,2024-03-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
917625,Old Roman Road Ancaster,2024-03-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
917625,Old Roman Road Ancaster,2024-03-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
917625,Old Roman Road Ancaster,2024-03-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
917625,Old Roman Road Ancaster,2024-03-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
917625,Old Roman Road Ancaster,2024-03-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
917625,Old Roman Road Ancaster,2024-03-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
917625,Old Roman Road Ancaster,2024-03-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
917625,Old Roman Road Ancaster,2024-03-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
917625,Old Roman Road Ancaster,2024-03-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.11
917625,Old Roman Road Ancaster,2024-03-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.68
917625,Old Roman Road Ancaster,2024-03-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.85
917625,Old Roman Road Ancaster,2024-03-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,20.7
917625,Old Roman Road Ancaster,2024-03-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
917625,Old Roman Road Ancaster,2024-03-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
917625,Old Roman Road Ancaster,2024-03-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
917625,Old Roman Road Ancaster,2024-03-12T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-12T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-12T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-12T02:20:00.000+00:00,feeder,,N Current (RMS),A,4.5
917625,Old Roman Road Ancaster,2024-03-12T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.35
917625,Old Roman Road Ancaster,2024-03-12T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.06
917625,Old Roman Road Ancaster,2024-03-12T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
917625,Old Roman Road Ancaster,2024-03-12T02:20:00.000+00:00,feeder,,L3 Active Power,kW,7.43
917625,Old Roman Road Ancaster,2024-03-12T02:20:00.000+00:00,feeder,,L2 Active Power,kW,5.45
917625,Old Roman Road Ancaster,2024-03-12T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.77
917625,Old Roman Road Ancaster,2024-03-12T02:20:00.000+00:00,feeder,,N Current (RMS),A,22.3
917625,Old Roman Road Ancaster,2024-03-12T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
917625,Old Roman Road Ancaster,2024-03-12T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
917625,Old Roman Road Ancaster,2024-03-12T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
917625,Old Roman Road Ancaster,2024-03-12T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-12T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-12T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
