Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
917625,Old Roman Road Ancaster,2024-03-12T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-12T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-12T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T02:20:00.000+00:00,transformer,,Temperature,C,16.6
917625,Old Roman Road Ancaster,2024-03-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
917625,Old Roman Road Ancaster,2024-03-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
917625,Old Roman Road Ancaster,2024-03-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
917625,Old Roman Road Ancaster,2024-03-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
917625,Old Roman Road Ancaster,2024-03-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
917625,Old Roman Road Ancaster,2024-03-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
917625,Old Roman Road Ancaster,2024-03-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
917625,Old Roman Road Ancaster,2024-03-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
917625,Old Roman Road Ancaster,2024-03-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
917625,Old Roman Road Ancaster,2024-03-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.48
917625,Old Roman Road Ancaster,2024-03-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.45
917625,Old Roman Road Ancaster,2024-03-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.73
917625,Old Roman Road Ancaster,2024-03-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,22.5
917625,Old Roman Road Ancaster,2024-03-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
917625,Old Roman Road Ancaster,2024-03-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
917625,Old Roman Road Ancaster,2024-03-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
917625,Old Roman Road Ancaster,2024-03-12T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-12T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-12T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-12T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
917625,Old Roman Road Ancaster,2024-03-12T02:10:00.000+00:00,feeder,,N Current (RMS),A,4.2
917625,Old Roman Road Ancaster,2024-03-12T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.9
917625,Old Roman Road Ancaster,2024-03-12T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.34
917625,Old Roman Road Ancaster,2024-03-12T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
917625,Old Roman Road Ancaster,2024-03-12T02:10:00.000+00:00,feeder,,L3 Active Power,kW,8.95
917625,Old Roman Road Ancaster,2024-03-12T02:10:00.000+00:00,feeder,,L2 Active Power,kW,5.93
917625,Old Roman Road Ancaster,2024-03-12T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.99
917625,Old Roman Road Ancaster,2024-03-12T02:10:00.000+00:00,feeder,,N Current (RMS),A,25.7
917625,Old Roman Road Ancaster,2024-03-12T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
917625,Old Roman Road Ancaster,2024-03-12T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
917625,Old Roman Road Ancaster,2024-03-12T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
917625,Old Roman Road Ancaster,2024-03-12T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
917625,Old Roman Road Ancaster,2024-03-12T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-12T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
917625,Old Roman Road Ancaster,2024-03-12T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-12T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-12T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T02:10:00.000+00:00,transformer,,Temperature,C,16.6
917625,Old Roman Road Ancaster,2024-03-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
917625,Old Roman Road Ancaster,2024-03-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
917625,Old Roman Road Ancaster,2024-03-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
917625,Old Roman Road Ancaster,2024-03-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
917625,Old Roman Road Ancaster,2024-03-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
917625,Old Roman Road Ancaster,2024-03-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
917625,Old Roman Road Ancaster,2024-03-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
917625,Old Roman Road Ancaster,2024-03-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
917625,Old Roman Road Ancaster,2024-03-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
917625,Old Roman Road Ancaster,2024-03-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.94
917625,Old Roman Road Ancaster,2024-03-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,3.93
917625,Old Roman Road Ancaster,2024-03-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
917625,Old Roman Road Ancaster,2024-03-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
917625,Old Roman Road Ancaster,2024-03-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
917625,Old Roman Road Ancaster,2024-03-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
917625,Old Roman Road Ancaster,2024-03-12T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-12T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-12T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-12T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-12T02:00:00.000+00:00,feeder,,N Current (RMS),A,5.5
917625,Old Roman Road Ancaster,2024-03-12T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.39
917625,Old Roman Road Ancaster,2024-03-12T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.26
917625,Old Roman Road Ancaster,2024-03-12T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T02:00:00.000+00:00,feeder,,L3 Active Power,kW,6.9
917625,Old Roman Road Ancaster,2024-03-12T02:00:00.000+00:00,feeder,,L2 Active Power,kW,5.28
917625,Old Roman Road Ancaster,2024-03-12T02:00:00.000+00:00,feeder,,L1 Active Power,kW,4.04
917625,Old Roman Road Ancaster,2024-03-12T02:00:00.000+00:00,feeder,,N Current (RMS),A,20.2
917625,Old Roman Road Ancaster,2024-03-12T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
917625,Old Roman Road Ancaster,2024-03-12T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
917625,Old Roman Road Ancaster,2024-03-12T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
917625,Old Roman Road Ancaster,2024-03-12T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-12T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-12T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T02:00:00.000+00:00,transformer,,Temperature,C,16.6
917625,Old Roman Road Ancaster,2024-03-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
917625,Old Roman Road Ancaster,2024-03-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
917625,Old Roman Road Ancaster,2024-03-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
917625,Old Roman Road Ancaster,2024-03-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
917625,Old Roman Road Ancaster,2024-03-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
917625,Old Roman Road Ancaster,2024-03-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
917625,Old Roman Road Ancaster,2024-03-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
917625,Old Roman Road Ancaster,2024-03-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
917625,Old Roman Road Ancaster,2024-03-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.94
917625,Old Roman Road Ancaster,2024-03-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.27
917625,Old Roman Road Ancaster,2024-03-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.01
917625,Old Roman Road Ancaster,2024-03-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,19.3
917625,Old Roman Road Ancaster,2024-03-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
917625,Old Roman Road Ancaster,2024-03-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
917625,Old Roman Road Ancaster,2024-03-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
917625,Old Roman Road Ancaster,2024-03-12T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-12T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-12T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-12T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-12T01:50:00.000+00:00,feeder,,N Current (RMS),A,5.5
917625,Old Roman Road Ancaster,2024-03-12T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.67
917625,Old Roman Road Ancaster,2024-03-12T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.53
917625,Old Roman Road Ancaster,2024-03-12T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
917625,Old Roman Road Ancaster,2024-03-12T01:50:00.000+00:00,feeder,,L3 Active Power,kW,6.72
917625,Old Roman Road Ancaster,2024-03-12T01:50:00.000+00:00,feeder,,L2 Active Power,kW,5.69
917625,Old Roman Road Ancaster,2024-03-12T01:50:00.000+00:00,feeder,,L1 Active Power,kW,4.25
917625,Old Roman Road Ancaster,2024-03-12T01:50:00.000+00:00,feeder,,N Current (RMS),A,19.1
917625,Old Roman Road Ancaster,2024-03-12T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
917625,Old Roman Road Ancaster,2024-03-12T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
917625,Old Roman Road Ancaster,2024-03-12T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
917625,Old Roman Road Ancaster,2024-03-12T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-12T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-12T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T01:50:00.000+00:00,transformer,,Temperature,C,16.7
917625,Old Roman Road Ancaster,2024-03-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
917625,Old Roman Road Ancaster,2024-03-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
917625,Old Roman Road Ancaster,2024-03-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
917625,Old Roman Road Ancaster,2024-03-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
917625,Old Roman Road Ancaster,2024-03-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
917625,Old Roman Road Ancaster,2024-03-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
917625,Old Roman Road Ancaster,2024-03-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
917625,Old Roman Road Ancaster,2024-03-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
917625,Old Roman Road Ancaster,2024-03-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
917625,Old Roman Road Ancaster,2024-03-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.77
917625,Old Roman Road Ancaster,2024-03-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.67
917625,Old Roman Road Ancaster,2024-03-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.22
917625,Old Roman Road Ancaster,2024-03-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,17.9
917625,Old Roman Road Ancaster,2024-03-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
917625,Old Roman Road Ancaster,2024-03-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
917625,Old Roman Road Ancaster,2024-03-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
917625,Old Roman Road Ancaster,2024-03-12T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-12T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-12T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T01:40:00.000+00:00,feeder,,N Current (RMS),A,5.8
917625,Old Roman Road Ancaster,2024-03-12T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.44
917625,Old Roman Road Ancaster,2024-03-12T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.98
917625,Old Roman Road Ancaster,2024-03-12T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
917625,Old Roman Road Ancaster,2024-03-12T01:40:00.000+00:00,feeder,,L3 Active Power,kW,6.81
917625,Old Roman Road Ancaster,2024-03-12T01:40:00.000+00:00,feeder,,L2 Active Power,kW,4.42
917625,Old Roman Road Ancaster,2024-03-12T01:40:00.000+00:00,feeder,,L1 Active Power,kW,4.54
917625,Old Roman Road Ancaster,2024-03-12T01:40:00.000+00:00,feeder,,N Current (RMS),A,22.4
917625,Old Roman Road Ancaster,2024-03-12T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
917625,Old Roman Road Ancaster,2024-03-12T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
917625,Old Roman Road Ancaster,2024-03-12T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
917625,Old Roman Road Ancaster,2024-03-12T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-12T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-12T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-12T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T01:40:00.000+00:00,transformer,,Temperature,C,16.7
917625,Old Roman Road Ancaster,2024-03-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
917625,Old Roman Road Ancaster,2024-03-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
917625,Old Roman Road Ancaster,2024-03-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
917625,Old Roman Road Ancaster,2024-03-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
917625,Old Roman Road Ancaster,2024-03-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
917625,Old Roman Road Ancaster,2024-03-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
917625,Old Roman Road Ancaster,2024-03-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
917625,Old Roman Road Ancaster,2024-03-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
917625,Old Roman Road Ancaster,2024-03-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
917625,Old Roman Road Ancaster,2024-03-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.85
917625,Old Roman Road Ancaster,2024-03-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.42
917625,Old Roman Road Ancaster,2024-03-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.52
917625,Old Roman Road Ancaster,2024-03-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,20.0
917625,Old Roman Road Ancaster,2024-03-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
917625,Old Roman Road Ancaster,2024-03-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
917625,Old Roman Road Ancaster,2024-03-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
917625,Old Roman Road Ancaster,2024-03-12T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-12T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-12T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T01:30:00.000+00:00,feeder,,N Current (RMS),A,5.9
917625,Old Roman Road Ancaster,2024-03-12T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.32
917625,Old Roman Road Ancaster,2024-03-12T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.84
917625,Old Roman Road Ancaster,2024-03-12T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
917625,Old Roman Road Ancaster,2024-03-12T01:30:00.000+00:00,feeder,,L3 Active Power,kW,6.63
917625,Old Roman Road Ancaster,2024-03-12T01:30:00.000+00:00,feeder,,L2 Active Power,kW,4.35
917625,Old Roman Road Ancaster,2024-03-12T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.6
917625,Old Roman Road Ancaster,2024-03-12T01:30:00.000+00:00,feeder,,N Current (RMS),A,22.3
917625,Old Roman Road Ancaster,2024-03-12T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
917625,Old Roman Road Ancaster,2024-03-12T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
917625,Old Roman Road Ancaster,2024-03-12T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
917625,Old Roman Road Ancaster,2024-03-12T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-12T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-12T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-12T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T01:30:00.000+00:00,transformer,,Temperature,C,16.7
917625,Old Roman Road Ancaster,2024-03-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
917625,Old Roman Road Ancaster,2024-03-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
917625,Old Roman Road Ancaster,2024-03-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
917625,Old Roman Road Ancaster,2024-03-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
917625,Old Roman Road Ancaster,2024-03-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
917625,Old Roman Road Ancaster,2024-03-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
917625,Old Roman Road Ancaster,2024-03-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
917625,Old Roman Road Ancaster,2024-03-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
917625,Old Roman Road Ancaster,2024-03-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
917625,Old Roman Road Ancaster,2024-03-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.67
917625,Old Roman Road Ancaster,2024-03-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.35
917625,Old Roman Road Ancaster,2024-03-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,3.57
917625,Old Roman Road Ancaster,2024-03-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,20.9
917625,Old Roman Road Ancaster,2024-03-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
917625,Old Roman Road Ancaster,2024-03-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
917625,Old Roman Road Ancaster,2024-03-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
917625,Old Roman Road Ancaster,2024-03-12T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-12T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-12T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-12T01:20:00.000+00:00,feeder,,N Current (RMS),A,5.7
917625,Old Roman Road Ancaster,2024-03-12T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.96
917625,Old Roman Road Ancaster,2024-03-12T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
917625,Old Roman Road Ancaster,2024-03-12T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
917625,Old Roman Road Ancaster,2024-03-12T01:20:00.000+00:00,feeder,,L3 Active Power,kW,7.15
917625,Old Roman Road Ancaster,2024-03-12T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.85
917625,Old Roman Road Ancaster,2024-03-12T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.06
917625,Old Roman Road Ancaster,2024-03-12T01:20:00.000+00:00,feeder,,N Current (RMS),A,25.2
917625,Old Roman Road Ancaster,2024-03-12T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
917625,Old Roman Road Ancaster,2024-03-12T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
917625,Old Roman Road Ancaster,2024-03-12T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
917625,Old Roman Road Ancaster,2024-03-12T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-12T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-12T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-12T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-12T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-12T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T01:20:00.000+00:00,transformer,,Temperature,C,16.7
917625,Old Roman Road Ancaster,2024-03-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
917625,Old Roman Road Ancaster,2024-03-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
917625,Old Roman Road Ancaster,2024-03-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
917625,Old Roman Road Ancaster,2024-03-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
917625,Old Roman Road Ancaster,2024-03-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
917625,Old Roman Road Ancaster,2024-03-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
917625,Old Roman Road Ancaster,2024-03-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
917625,Old Roman Road Ancaster,2024-03-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
917625,Old Roman Road Ancaster,2024-03-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
917625,Old Roman Road Ancaster,2024-03-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.2
917625,Old Roman Road Ancaster,2024-03-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,3.86
917625,Old Roman Road Ancaster,2024-03-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,3.03
917625,Old Roman Road Ancaster,2024-03-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,24.4
917625,Old Roman Road Ancaster,2024-03-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
917625,Old Roman Road Ancaster,2024-03-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
917625,Old Roman Road Ancaster,2024-03-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
917625,Old Roman Road Ancaster,2024-03-12T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-12T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-12T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T01:10:00.000+00:00,feeder,,N Current (RMS),A,6.2
917625,Old Roman Road Ancaster,2024-03-12T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.87
917625,Old Roman Road Ancaster,2024-03-12T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
917625,Old Roman Road Ancaster,2024-03-12T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
917625,Old Roman Road Ancaster,2024-03-12T01:10:00.000+00:00,feeder,,L3 Active Power,kW,6.74
917625,Old Roman Road Ancaster,2024-03-12T01:10:00.000+00:00,feeder,,L2 Active Power,kW,3.7
917625,Old Roman Road Ancaster,2024-03-12T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.19
917625,Old Roman Road Ancaster,2024-03-12T01:10:00.000+00:00,feeder,,N Current (RMS),A,22.7
917625,Old Roman Road Ancaster,2024-03-12T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
917625,Old Roman Road Ancaster,2024-03-12T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
917625,Old Roman Road Ancaster,2024-03-12T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
917625,Old Roman Road Ancaster,2024-03-12T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-12T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-12T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-12T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-12T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T01:10:00.000+00:00,transformer,,Temperature,C,16.8
917625,Old Roman Road Ancaster,2024-03-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
917625,Old Roman Road Ancaster,2024-03-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
917625,Old Roman Road Ancaster,2024-03-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
917625,Old Roman Road Ancaster,2024-03-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
917625,Old Roman Road Ancaster,2024-03-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
917625,Old Roman Road Ancaster,2024-03-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
917625,Old Roman Road Ancaster,2024-03-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
917625,Old Roman Road Ancaster,2024-03-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
917625,Old Roman Road Ancaster,2024-03-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
917625,Old Roman Road Ancaster,2024-03-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.79
917625,Old Roman Road Ancaster,2024-03-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,3.7
917625,Old Roman Road Ancaster,2024-03-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,3.16
917625,Old Roman Road Ancaster,2024-03-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,21.4
917625,Old Roman Road Ancaster,2024-03-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
917625,Old Roman Road Ancaster,2024-03-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
917625,Old Roman Road Ancaster,2024-03-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
917625,Old Roman Road Ancaster,2024-03-12T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-12T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-12T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-12T01:00:00.000+00:00,feeder,,N Current (RMS),A,7.6
917625,Old Roman Road Ancaster,2024-03-12T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.19
917625,Old Roman Road Ancaster,2024-03-12T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
917625,Old Roman Road Ancaster,2024-03-12T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
917625,Old Roman Road Ancaster,2024-03-12T01:00:00.000+00:00,feeder,,L3 Active Power,kW,7.06
917625,Old Roman Road Ancaster,2024-03-12T01:00:00.000+00:00,feeder,,L2 Active Power,kW,4.41
917625,Old Roman Road Ancaster,2024-03-12T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.18
917625,Old Roman Road Ancaster,2024-03-12T01:00:00.000+00:00,feeder,,N Current (RMS),A,21.8
917625,Old Roman Road Ancaster,2024-03-12T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
917625,Old Roman Road Ancaster,2024-03-12T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
917625,Old Roman Road Ancaster,2024-03-12T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
917625,Old Roman Road Ancaster,2024-03-12T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-12T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-12T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-12T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-12T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T01:00:00.000+00:00,transformer,,Temperature,C,16.9
917625,Old Roman Road Ancaster,2024-03-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
917625,Old Roman Road Ancaster,2024-03-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
917625,Old Roman Road Ancaster,2024-03-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
917625,Old Roman Road Ancaster,2024-03-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
917625,Old Roman Road Ancaster,2024-03-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
917625,Old Roman Road Ancaster,2024-03-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
917625,Old Roman Road Ancaster,2024-03-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
917625,Old Roman Road Ancaster,2024-03-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
917625,Old Roman Road Ancaster,2024-03-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
917625,Old Roman Road Ancaster,2024-03-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.1
917625,Old Roman Road Ancaster,2024-03-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.41
917625,Old Roman Road Ancaster,2024-03-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.15
917625,Old Roman Road Ancaster,2024-03-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
917625,Old Roman Road Ancaster,2024-03-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
917625,Old Roman Road Ancaster,2024-03-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
917625,Old Roman Road Ancaster,2024-03-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
917625,Old Roman Road Ancaster,2024-03-12T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-12T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-12T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-12T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-12T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T00:50:00.000+00:00,feeder,,N Current (RMS),A,8.0
917625,Old Roman Road Ancaster,2024-03-12T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.82
917625,Old Roman Road Ancaster,2024-03-12T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.04
917625,Old Roman Road Ancaster,2024-03-12T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T00:50:00.000+00:00,feeder,,L3 Active Power,kW,6.28
917625,Old Roman Road Ancaster,2024-03-12T00:50:00.000+00:00,feeder,,L2 Active Power,kW,5.23
917625,Old Roman Road Ancaster,2024-03-12T00:50:00.000+00:00,feeder,,L1 Active Power,kW,4.59
917625,Old Roman Road Ancaster,2024-03-12T00:50:00.000+00:00,feeder,,N Current (RMS),A,17.9
917625,Old Roman Road Ancaster,2024-03-12T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
917625,Old Roman Road Ancaster,2024-03-12T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
917625,Old Roman Road Ancaster,2024-03-12T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
917625,Old Roman Road Ancaster,2024-03-12T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-12T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-12T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
