Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
917625,Old Roman Road Ancaster,2024-03-12T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T00:50:00.000+00:00,transformer,,Temperature,C,16.9
917625,Old Roman Road Ancaster,2024-03-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
917625,Old Roman Road Ancaster,2024-03-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
917625,Old Roman Road Ancaster,2024-03-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
917625,Old Roman Road Ancaster,2024-03-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
917625,Old Roman Road Ancaster,2024-03-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
917625,Old Roman Road Ancaster,2024-03-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
917625,Old Roman Road Ancaster,2024-03-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
917625,Old Roman Road Ancaster,2024-03-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
917625,Old Roman Road Ancaster,2024-03-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.32
917625,Old Roman Road Ancaster,2024-03-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.21
917625,Old Roman Road Ancaster,2024-03-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.57
917625,Old Roman Road Ancaster,2024-03-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,17.1
917625,Old Roman Road Ancaster,2024-03-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
917625,Old Roman Road Ancaster,2024-03-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
917625,Old Roman Road Ancaster,2024-03-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
917625,Old Roman Road Ancaster,2024-03-12T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-12T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-12T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
917625,Old Roman Road Ancaster,2024-03-12T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
917625,Old Roman Road Ancaster,2024-03-12T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-12T00:40:00.000+00:00,feeder,,N Current (RMS),A,6.7
917625,Old Roman Road Ancaster,2024-03-12T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
917625,Old Roman Road Ancaster,2024-03-12T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.9
917625,Old Roman Road Ancaster,2024-03-12T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
917625,Old Roman Road Ancaster,2024-03-12T00:40:00.000+00:00,feeder,,L3 Active Power,kW,7.05
917625,Old Roman Road Ancaster,2024-03-12T00:40:00.000+00:00,feeder,,L2 Active Power,kW,6.22
917625,Old Roman Road Ancaster,2024-03-12T00:40:00.000+00:00,feeder,,L1 Active Power,kW,4.87
917625,Old Roman Road Ancaster,2024-03-12T00:40:00.000+00:00,feeder,,N Current (RMS),A,17.0
917625,Old Roman Road Ancaster,2024-03-12T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
917625,Old Roman Road Ancaster,2024-03-12T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
917625,Old Roman Road Ancaster,2024-03-12T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
917625,Old Roman Road Ancaster,2024-03-12T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-12T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-12T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
917625,Old Roman Road Ancaster,2024-03-12T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T00:40:00.000+00:00,transformer,,Temperature,C,17.0
917625,Old Roman Road Ancaster,2024-03-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
917625,Old Roman Road Ancaster,2024-03-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
917625,Old Roman Road Ancaster,2024-03-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
917625,Old Roman Road Ancaster,2024-03-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
917625,Old Roman Road Ancaster,2024-03-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
917625,Old Roman Road Ancaster,2024-03-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
917625,Old Roman Road Ancaster,2024-03-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
917625,Old Roman Road Ancaster,2024-03-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
917625,Old Roman Road Ancaster,2024-03-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
917625,Old Roman Road Ancaster,2024-03-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.08
917625,Old Roman Road Ancaster,2024-03-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.18
917625,Old Roman Road Ancaster,2024-03-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.83
917625,Old Roman Road Ancaster,2024-03-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,17.4
917625,Old Roman Road Ancaster,2024-03-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
917625,Old Roman Road Ancaster,2024-03-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
917625,Old Roman Road Ancaster,2024-03-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
917625,Old Roman Road Ancaster,2024-03-12T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-12T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
917625,Old Roman Road Ancaster,2024-03-12T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-12T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-12T00:30:00.000+00:00,feeder,,N Current (RMS),A,6.1
917625,Old Roman Road Ancaster,2024-03-12T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.33
917625,Old Roman Road Ancaster,2024-03-12T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.24
917625,Old Roman Road Ancaster,2024-03-12T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
917625,Old Roman Road Ancaster,2024-03-12T00:30:00.000+00:00,feeder,,L3 Active Power,kW,7.65
917625,Old Roman Road Ancaster,2024-03-12T00:30:00.000+00:00,feeder,,L2 Active Power,kW,5.57
917625,Old Roman Road Ancaster,2024-03-12T00:30:00.000+00:00,feeder,,L1 Active Power,kW,5.26
917625,Old Roman Road Ancaster,2024-03-12T00:30:00.000+00:00,feeder,,N Current (RMS),A,21.4
917625,Old Roman Road Ancaster,2024-03-12T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
917625,Old Roman Road Ancaster,2024-03-12T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
917625,Old Roman Road Ancaster,2024-03-12T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
917625,Old Roman Road Ancaster,2024-03-12T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-12T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-12T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-12T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T00:30:00.000+00:00,transformer,,Temperature,C,17.1
917625,Old Roman Road Ancaster,2024-03-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
917625,Old Roman Road Ancaster,2024-03-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
917625,Old Roman Road Ancaster,2024-03-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
917625,Old Roman Road Ancaster,2024-03-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
917625,Old Roman Road Ancaster,2024-03-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
917625,Old Roman Road Ancaster,2024-03-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
917625,Old Roman Road Ancaster,2024-03-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
917625,Old Roman Road Ancaster,2024-03-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
917625,Old Roman Road Ancaster,2024-03-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
917625,Old Roman Road Ancaster,2024-03-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.69
917625,Old Roman Road Ancaster,2024-03-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.56
917625,Old Roman Road Ancaster,2024-03-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.23
917625,Old Roman Road Ancaster,2024-03-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,19.7
917625,Old Roman Road Ancaster,2024-03-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
917625,Old Roman Road Ancaster,2024-03-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
917625,Old Roman Road Ancaster,2024-03-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
917625,Old Roman Road Ancaster,2024-03-12T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-12T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-12T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T00:20:00.000+00:00,feeder,,N Current (RMS),A,6.0
917625,Old Roman Road Ancaster,2024-03-12T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.79
917625,Old Roman Road Ancaster,2024-03-12T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.19
917625,Old Roman Road Ancaster,2024-03-12T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
917625,Old Roman Road Ancaster,2024-03-12T00:20:00.000+00:00,feeder,,L3 Active Power,kW,8.15
917625,Old Roman Road Ancaster,2024-03-12T00:20:00.000+00:00,feeder,,L2 Active Power,kW,5.11
917625,Old Roman Road Ancaster,2024-03-12T00:20:00.000+00:00,feeder,,L1 Active Power,kW,5.03
917625,Old Roman Road Ancaster,2024-03-12T00:20:00.000+00:00,feeder,,N Current (RMS),A,24.2
917625,Old Roman Road Ancaster,2024-03-12T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
917625,Old Roman Road Ancaster,2024-03-12T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
917625,Old Roman Road Ancaster,2024-03-12T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
917625,Old Roman Road Ancaster,2024-03-12T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-12T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
917625,Old Roman Road Ancaster,2024-03-12T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
917625,Old Roman Road Ancaster,2024-03-12T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-12T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-12T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T00:20:00.000+00:00,transformer,,Temperature,C,17.0
917625,Old Roman Road Ancaster,2024-03-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
917625,Old Roman Road Ancaster,2024-03-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
917625,Old Roman Road Ancaster,2024-03-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
917625,Old Roman Road Ancaster,2024-03-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
917625,Old Roman Road Ancaster,2024-03-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
917625,Old Roman Road Ancaster,2024-03-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
917625,Old Roman Road Ancaster,2024-03-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
917625,Old Roman Road Ancaster,2024-03-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
917625,Old Roman Road Ancaster,2024-03-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
917625,Old Roman Road Ancaster,2024-03-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.2
917625,Old Roman Road Ancaster,2024-03-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.12
917625,Old Roman Road Ancaster,2024-03-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
917625,Old Roman Road Ancaster,2024-03-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,22.1
917625,Old Roman Road Ancaster,2024-03-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
917625,Old Roman Road Ancaster,2024-03-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
917625,Old Roman Road Ancaster,2024-03-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
917625,Old Roman Road Ancaster,2024-03-12T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-12T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-12T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-12T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T00:10:00.000+00:00,feeder,,N Current (RMS),A,6.9
917625,Old Roman Road Ancaster,2024-03-12T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.45
917625,Old Roman Road Ancaster,2024-03-12T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.1
917625,Old Roman Road Ancaster,2024-03-12T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
917625,Old Roman Road Ancaster,2024-03-12T00:10:00.000+00:00,feeder,,L3 Active Power,kW,7.5
917625,Old Roman Road Ancaster,2024-03-12T00:10:00.000+00:00,feeder,,L2 Active Power,kW,5.37
917625,Old Roman Road Ancaster,2024-03-12T00:10:00.000+00:00,feeder,,L1 Active Power,kW,4.84
917625,Old Roman Road Ancaster,2024-03-12T00:10:00.000+00:00,feeder,,N Current (RMS),A,21.6
917625,Old Roman Road Ancaster,2024-03-12T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
917625,Old Roman Road Ancaster,2024-03-12T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
917625,Old Roman Road Ancaster,2024-03-12T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
917625,Old Roman Road Ancaster,2024-03-12T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
917625,Old Roman Road Ancaster,2024-03-12T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
917625,Old Roman Road Ancaster,2024-03-12T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
917625,Old Roman Road Ancaster,2024-03-12T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
917625,Old Roman Road Ancaster,2024-03-12T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
917625,Old Roman Road Ancaster,2024-03-12T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T00:10:00.000+00:00,transformer,,Temperature,C,17.0
917625,Old Roman Road Ancaster,2024-03-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
917625,Old Roman Road Ancaster,2024-03-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
917625,Old Roman Road Ancaster,2024-03-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
917625,Old Roman Road Ancaster,2024-03-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
917625,Old Roman Road Ancaster,2024-03-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
917625,Old Roman Road Ancaster,2024-03-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
917625,Old Roman Road Ancaster,2024-03-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
917625,Old Roman Road Ancaster,2024-03-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
917625,Old Roman Road Ancaster,2024-03-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
917625,Old Roman Road Ancaster,2024-03-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.54
917625,Old Roman Road Ancaster,2024-03-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.36
917625,Old Roman Road Ancaster,2024-03-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.81
917625,Old Roman Road Ancaster,2024-03-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,19.5
917625,Old Roman Road Ancaster,2024-03-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
917625,Old Roman Road Ancaster,2024-03-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
917625,Old Roman Road Ancaster,2024-03-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
917625,Old Roman Road Ancaster,2024-03-12T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-12T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
917625,Old Roman Road Ancaster,2024-03-12T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
917625,Old Roman Road Ancaster,2024-03-12T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
917625,Old Roman Road Ancaster,2024-03-12T00:00:00.000+00:00,feeder,,N Current (RMS),A,7.5
917625,Old Roman Road Ancaster,2024-03-12T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.9
917625,Old Roman Road Ancaster,2024-03-12T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.29
917625,Old Roman Road Ancaster,2024-03-12T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
917625,Old Roman Road Ancaster,2024-03-12T00:00:00.000+00:00,feeder,,L3 Active Power,kW,7.79
917625,Old Roman Road Ancaster,2024-03-12T00:00:00.000+00:00,feeder,,L2 Active Power,kW,4.68
917625,Old Roman Road Ancaster,2024-03-12T00:00:00.000+00:00,feeder,,L1 Active Power,kW,5.97
917625,Old Roman Road Ancaster,2024-03-12T00:00:00.000+00:00,feeder,,N Current (RMS),A,25.2
917625,Old Roman Road Ancaster,2024-03-12T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
917625,Old Roman Road Ancaster,2024-03-12T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
917625,Old Roman Road Ancaster,2024-03-12T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
917625,Old Roman Road Ancaster,2024-03-12T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
917625,Old Roman Road Ancaster,2024-03-12T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
917625,Old Roman Road Ancaster,2024-03-12T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
917625,Old Roman Road Ancaster,2024-03-12T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
917625,Old Roman Road Ancaster,2024-03-12T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
917625,Old Roman Road Ancaster,2024-03-12T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
917625,Old Roman Road Ancaster,2024-03-12T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
917625,Old Roman Road Ancaster,2024-03-12T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
917625,Old Roman Road Ancaster,2024-03-12T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
917625,Old Roman Road Ancaster,2024-03-12T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
917625,Old Roman Road Ancaster,2024-03-12T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
917625,Old Roman Road Ancaster,2024-03-12T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
917625,Old Roman Road Ancaster,2024-03-12T00:00:00.000+00:00,transformer,,Temperature,C,17.0
917625,Old Roman Road Ancaster,2024-03-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
917625,Old Roman Road Ancaster,2024-03-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
917625,Old Roman Road Ancaster,2024-03-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
917625,Old Roman Road Ancaster,2024-03-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
917625,Old Roman Road Ancaster,2024-03-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
917625,Old Roman Road Ancaster,2024-03-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
917625,Old Roman Road Ancaster,2024-03-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
917625,Old Roman Road Ancaster,2024-03-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
917625,Old Roman Road Ancaster,2024-03-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
917625,Old Roman Road Ancaster,2024-03-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.83
917625,Old Roman Road Ancaster,2024-03-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,4.7
917625,Old Roman Road Ancaster,2024-03-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.96
917625,Old Roman Road Ancaster,2024-03-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
917625,Old Roman Road Ancaster,2024-03-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
917625,Old Roman Road Ancaster,2024-03-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
917625,Old Roman Road Ancaster,2024-03-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
